Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,5.83253356464,1.60451479624,0.0,0.0,0.2750026812,1.6500160872,4.3674772399,4.3474772399,0.02
 01/01  02:00:00,5.63792660268,1.40990783428,0.0,0.0,0.2750026812,1.6500160872,5.02272345949,4.56964301299,0.453080446503
 01/01  03:00:00,5.99040356125,1.76238479284,0.0,0.0,0.2750026812,1.6500160872,7.30541713335,7.28541713335,0.02
 01/01  04:00:00,5.63792660268,1.40990783428,0.0,0.0,0.2750026812,1.6500160872,6.44184897452,5.9887580989,0.453090875618
 01/01  05:00:00,5.99040356125,1.76238479284,0.0,0.0,0.2750026812,1.6500160872,6.43519679363,5.98210929306,0.453087500568
 01/01  06:00:00,5.63792660268,1.40990783428,0.0,0.0,0.2750026812,1.6500160872,4.87580245163,4.85580245163,0.02
 01/01  07:00:00,5.99040356125,1.76238479284,0.0,0.0,0.2750026812,1.6500160872,6.54213864544,6.08906563194,0.453073013503
 01/01  08:00:00,5.63792660268,1.40990783428,0.0,0.0,0.2750026812,1.6500160872,4.57215559986,4.11906900756,0.453086592301
 01/01  09:00:00,4.07123689458,1.76238479284,0.0,0.0,0.2750026812,1.6500160872,5.67443570072,5.65443570072,0.02
 01/01  10:00:00,3.33492660268,1.40990783428,0.0,0.0,0.2750026812,1.6500160872,4.81432376501,4.36124892355,0.45307484146
 01/01  11:00:00,3.68740356125,1.76238479284,0.0,0.0,0.2750026812,1.6500160872,5.47996212942,5.02687682654,0.45308530288
 01/01  12:00:00,3.18446673303,1.25944796463,0.0,0.0,0.2750026812,1.6500160872,2.65195764927,2.63195764927,0.02
 01/01  13:00:00,3.51861142947,1.59359266106,0.0,0.0,0.2750026812,1.6500160872,3.55830651922,3.1052132697,0.453093249516
 01/01  14:00:00,3.30873378578,1.38371501738,0.0,0.0,0.2750026812,1.6500160872,2.69303918888,2.23993702822,0.453102160667
 01/01  15:00:00,3.00786504849,1.08284628008,0.0,0.0,0.2750026812,1.6500160872,2.41642517924,2.39642517924,0.02
 01/01  16:00:00,2.72377893976,0.798760171356,0.0,0.0,0.2750026812,1.6500160872,2.00178373249,1.54870270944,0.453081023046
 01/01  17:00:00,3.70978686021,1.40093475847,0.0,0.0,0.2750026812,1.6500160872,3.184870081,2.73178403722,0.453086043781
 01/01  18:00:00,5.72232266857,1.49430390017,0.0,0.0,0.2750026812,1.6500160872,3.39067772987,3.37067772987,0.02
 01/01  19:00:00,5.90600749536,1.67798872695,0.0,0.0,0.2750026812,1.6500160872,4.57851602403,4.12543451796,0.453081506073
 01/01  20:00:00,5.72232266857,1.49430390017,0.0,0.0,0.2750026812,1.6500160872,4.07330116644,3.62021780147,0.45308336497
 01/01  21:00:00,5.90600749536,1.67798872695,0.0,0.0,0.2750026812,1.6500160872,3.84606831095,3.82606831095,0.02
 01/01  22:00:00,5.72232266857,1.49430390017,0.0,0.0,0.2750026812,1.6500160872,3.90533705442,3.4522446406,0.453092413826
 01/01  23:00:00,5.88490847889,1.65688971048,0.0,0.0,0.2750026812,1.6500160872,3.95259633687,3.49950703056,0.453089306311
 01/01  24:00:00,5.63792660268,1.40990783428,0.0,0.0,0.2750026812,1.6500160872,2.99827267261,2.97827267261,0.02
 01/02  01:00:00,6.20282466009,1.42480052929,0.0,0.0,0.2750026812,2.2000214496,3.13417093271,2.68108472682,0.453086205889
 01/02  02:00:00,5.85034770152,1.07232357072,0.0,0.0,0.2750026812,2.2000214496,2.77047375617,2.31738766833,0.453086087842
 01/02  03:00:00,6.34348476991,1.5654606391,0.0,0.0,0.2750026812,2.2000214496,2.66532441137,2.64532441137,0.02
 01/02  04:00:00,5.99100781134,1.21298368053,0.0,0.0,0.2750026812,2.2000214496,2.87257108189,2.41947760813,0.453093473764
 01/02  05:00:00,6.37161679187,1.59359266106,0.0,0.0,0.2750026812,2.2000214496,3.21535984898,2.7622762933,0.45308355568
 01/02  06:00:00,6.37853858039,1.32551176839,0.0,0.0,0.5500053624,2.2000214496,2.57572311285,2.55572311285,0.02
 01/02  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,31.0345373401,30.5814393751,0.453097965043
 01/02  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,30.4681871988,30.0151043916,0.453082807207
 01/02  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,20.5586509636,20.1054935505,0.453157413078
 01/02  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,16.6295641206,16.1763921608,0.453171959851
 01/02  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.7118254188,12.2586569931,0.453168425667
 01/02  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.2051240348,10.3187591294,0.886364905346
 01/02  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,10.9735582322,10.52034129,0.453216942238
 01/02  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.73621961867,8.28303573342,0.45318388525
 01/02  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.92347594776,8.47032038365,0.45315556411
 01/02  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.89401502472,8.44087435645,0.453140668268
 01/02  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.36459326303,8.47823155357,0.886361709463
 01/02  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,13.1565233854,12.7034220036,0.453101381806
 01/02  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.9143141988,14.4612001841,0.453114014739
 01/02  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.466370819,14.446370819,0.02
 01/02  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,15.3587644475,14.9056741247,0.453090322798
 01/02  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,15.603504758,15.1504065543,0.453098203715
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064459387,0.0,0.453064459387
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064090869,0.0,0.453064090869
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063786272,0.0,0.453063786272
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063480452,0.0,0.453063480452
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063175026,0.0,0.453063175026
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/03  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,21.7513536514,21.2982709319,0.453082719429
 01/03  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,23.4888858239,23.0357748484,0.453110975419
 01/03  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.8422412463,15.3891043825,0.453136863768
 01/03  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.39712103,12.9440030973,0.453117932672
 01/03  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.0096437626,11.5564735365,0.453170226053
 01/03  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.3683537889,10.9151765998,0.453177189078
 01/03  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,12.7426749439,11.8562674664,0.886407477539
 01/03  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.3679916884,9.91482621226,0.453165476117
 01/03  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.47494586571,9.02178616332,0.453159702389
 01/03  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.52167728082,8.06855557034,0.453121710486
 01/03  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.97844200581,9.09211438714,0.886327618666
 01/03  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,14.675387345,14.2222463187,0.453141026328
 01/03  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.9615148579,16.5084166867,0.453098171186
 01/03  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.3357074822,18.3157074822,0.02
 01/03  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,20.5614646136,20.1083649003,0.45309971321
 01/03  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,21.681055597,21.2279710412,0.453084555826
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085766721,0.0,0.453085766721
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085474522,0.0,0.453085474522
 01/04  02:00:00,4.84406787455,0.0660437437452,0.0,0.0,0.2750026812,2.2000214496,0.480201584635,0.0271149256826,0.453086658952
 01/04  03:00:00,5.30337219259,0.525348061787,0.0,0.0,0.2750026812,2.2000214496,0.0788784231442,0.0588784231442,0.02
 01/04  04:00:00,5.77839678129,1.00037265049,0.0,0.0,0.2750026812,2.2000214496,1.04540738963,0.592322346469,0.453085043157
 01/04  05:00:00,5.98499463001,1.2069704992,0.0,0.0,0.2750026812,2.2000214496,1.5016015486,1.04851494862,0.453086599981
 01/04  06:00:00,6.25878434691,1.20575753491,0.0,0.0,0.5500053624,2.2000214496,1.29136558002,1.27136558002,0.02
 01/04  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,24.7645145579,24.3114464562,0.453068101758
 01/04  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,27.9090674704,27.4559712196,0.45309625079
 01/04  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,19.1155452467,18.662390655,0.453154591704
 01/04  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,16.3404314154,15.8872613846,0.453170030793
 01/04  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.2860615813,13.8328827363,0.453178845079
 01/04  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.5792042372,12.1260404627,0.453163774545
 01/04  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,13.1493867169,12.2630079683,0.88637874858
 01/04  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.91609996145,9.46290628968,0.453193671776
 01/04  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.26825438677,8.81510642795,0.453147958824
 01/04  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.13007050409,8.67696025139,0.453110252702
 01/04  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.37636513616,8.49005971403,0.88630542213
 01/04  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,12.9372931859,12.484163759,0.453129426864
 01/04  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.0454075787,14.592319396,0.45308818267
 01/04  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.3768897297,15.3568897297,0.02
 01/04  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,16.6423277452,16.1892147422,0.453113002971
 01/04  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,17.1449897122,16.6919160105,0.453073701688
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076523467,0.0,0.453076523467
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076319533,0.0,0.453076319533
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076156909,0.0,0.453076156909
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075994113,0.0,0.453075994113
 01/05  05:00:00,5.13876314792,0.36073901712,0.0,0.0,0.2750026812,2.2000214496,0.480378262889,0.0272884675274,0.453089795361
 01/05  06:00:00,6.222029481,1.16900266899,0.0,0.0,0.5500053624,2.2000214496,0.68464991824,0.66464991824,0.02
 01/05  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,23.9325324416,23.4794353929,0.453097048701
 01/05  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,27.3209859314,26.8678985781,0.453087353286
 01/05  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,19.2317381197,18.7786246044,0.453113515356
 01/05  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,16.3415407244,15.8883790637,0.453161660707
 01/05  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.1073721636,13.6542239257,0.453148237948
 01/05  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.1768474727,11.723653426,0.45319404678
 01/05  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,12.6759517784,11.7895458075,0.886405970903
 01/05  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.240718276,9.78757146596,0.453146810004
 01/05  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.84651794581,9.39337588701,0.453142058798
 01/05  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.91818017467,9.46507551618,0.453104658489
 01/05  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.743296186,9.85699636948,0.886299816518
 01/05  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,15.2367982736,14.7836721843,0.453126089255
 01/05  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.4170559053,16.9639719817,0.453083923532
 01/05  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.2521217086,17.2321217086,0.02
 01/05  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,18.2238287222,17.7707197076,0.453109014611
 01/05  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,18.5782765357,18.1252066401,0.453069895564
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072849396,0.0,0.453072849396
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307271853,0.0,0.45307271853
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072634495,0.0,0.453072634495
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  04:00:00,5.53604469606,0.758020565254,0.0,0.0,0.2750026812,2.2000214496,0.66006340107,0.206990833492,0.453072567578
 01/06  05:00:00,5.78174451678,1.00372038598,0.0,0.0,0.2750026812,2.2000214496,1.10407395222,0.650987599395,0.453086352822
 01/06  06:00:00,6.3934312754,1.3404044634,0.0,0.0,0.5500053624,2.2000214496,1.53212196947,1.51212196947,0.02
 01/06  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,25.0184361064,24.565342313,0.453093793436
 01/06  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,29.1517708178,28.6986866182,0.453084199629
 01/06  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,20.509607783,20.0564971272,0.453110655765
 01/06  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,16.3774950269,15.9243358992,0.453159127702
 01/06  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.9542941273,13.5011146042,0.453179523057
 01/06  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.0421264201,12.5889341018,0.453192318264
 01/06  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,13.8208698721,12.9344660827,0.886403789421
 01/06  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.4453024464,10.9921561449,0.453146301475
 01/06  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.8402232888,10.3870813669,0.453141921849
 01/06  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.1768600587,10.7237552486,0.453104810033
 01/06  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.0383961607,11.1520563382,0.886339822545
 01/06  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,16.6931541278,16.2400269183,0.453127209469
 01/06  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,19.2797827552,18.8266975247,0.453085230494
 01/06  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,19.9355378861,19.9155378861,0.02
 01/06  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,21.4399308889,20.986820381,0.453110507917
 01/06  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,21.8504423456,21.3973708406,0.453071504984
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074523842,0.0,0.453074523842
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074466317,0.0,0.453074466317
 01/07  02:00:00,4.6212793427,0.393260574296,0.0,0.0,0.2750026812,1.6500160872,0.517240396751,0.0641659244372,0.453074472314
 01/07  03:00:00,5.10670982117,0.878691052769,0.0,0.0,0.2750026812,1.6500160872,0.706044914025,0.686044914025,0.02
 01/07  04:00:00,5.49982004706,1.27180127865,0.0,0.0,0.2750026812,1.6500160872,1.91994697816,1.46686159624,0.453085381921
 01/07  05:00:00,5.36894552386,1.14092675546,0.0,0.0,0.2750026812,1.6500160872,2.0966163564,1.64354186108,0.453074495326
 01/07  06:00:00,5.49982004706,1.27180127865,0.0,0.0,0.2750026812,1.6500160872,2.82638350578,2.80638350578,0.02
 01/07  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,27.1309779657,26.6778820811,0.453095884594
 01/07  08:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,31.795081375,31.341988459,0.453092915908
 01/07  09:00:00,6.89873798395,2.11486175141,0.0,0.0,1.6500160872,2.750026812,27.2732887949,26.820212039,0.453076755887
 01/07  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,23.6756067802,23.6556067802,0.02
 01/07  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,22.0757227948,21.6226075911,0.453115203659
 01/07  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,21.1610332778,20.7079792796,0.453053998185
 01/07  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,20.579595443,20.126465834,0.453129608995
 01/07  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,19.7954515449,19.3423663658,0.453085179142
 01/07  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,20.108492984,19.6553758852,0.453117098818
 01/07  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,21.1395005674,20.6863903416,0.453110225842
 01/07  17:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,21.4792020175,21.4592020175,0.02
 01/07  18:00:00,6.34288051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,22.967603096,22.5145109074,0.453092188612
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065274174,0.0,0.453065274174
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079457027,0.0,0.453079457027
 01/07  22:00:00,5.08926261312,0.861243844714,0.0,0.0,0.2750026812,1.6500160872,0.923672560266,0.470609839438,0.453062720827
 01/07  23:00:00,5.23195148928,1.00393272088,0.0,0.0,0.2750026812,1.6500160872,1.3948201619,0.941726590139,0.453093571759
 01/07  24:00:00,5.50003238196,1.27201361356,0.0,0.0,0.2750026812,1.6500160872,1.68863789005,1.66863789005,0.02
 01/08  01:00:00,5.36873318896,1.14071442056,0.0,0.0,0.2750026812,1.6500160872,2.5780036222,2.124914221,0.453089401207
 01/08  02:00:00,5.50003238196,1.27201361356,0.0,0.0,0.2750026812,1.6500160872,3.18896238728,2.73590559983,0.453056787447
 01/08  03:00:00,5.36873318896,1.14071442056,0.0,0.0,0.2750026812,1.6500160872,3.19919128428,3.17919128428,0.02
 01/08  04:00:00,5.50003238196,1.27201361356,0.0,0.0,0.2750026812,1.6500160872,4.30039954018,3.84731224862,0.453087291567
 01/08  05:00:00,5.74007587888,1.51205711047,0.0,0.0,0.2750026812,1.6500160872,4.90072278082,4.88072278082,0.02
 01/08  06:00:00,5.83761664552,1.60959787711,0.0,0.0,0.2750026812,1.6500160872,6.48666115286,6.03357075586,0.453090396997
 01/08  07:00:00,5.79071351841,1.56269475001,0.0,0.0,0.2750026812,1.6500160872,6.66178973725,6.20870252873,0.453087208518
 01/08  08:00:00,5.83761664552,1.60959787711,0.0,0.0,0.2750026812,1.6500160872,6.3008543594,6.2808543594,0.02
 01/08  09:00:00,3.87154685174,1.56269475001,0.0,0.0,0.2750026812,1.6500160872,5.79622406193,5.34313660293,0.453087458999
 01/08  10:00:00,3.53461664552,1.60959787711,0.0,0.0,0.2750026812,1.6500160872,4.66278539268,4.20969784401,0.453087548677
 01/08  11:00:00,2.86056063944,0.935541871036,0.0,0.0,0.2750026812,1.6500160872,2.20509201806,2.18509201806,0.02
 01/08  12:00:00,2.9234689826,0.998450214195,0.0,0.0,0.2750026812,1.6500160872,2.72014118434,2.26705383126,0.453087353075
 01/08  13:00:00,2.72377893976,0.798760171356,0.0,0.0,0.2750026812,1.6500160872,2.07402188359,1.62092630446,0.453095579132
 01/08  14:00:00,2.9234689826,0.998450214195,0.0,0.0,0.2750026812,1.6500160872,2.10693834352,1.65387504008,0.453063303437
 01/08  15:00:00,2.72377893976,0.798760171356,0.0,0.0,0.2750026812,1.6500160872,1.16714638107,1.14714638107,0.02
 01/08  16:00:00,2.9234689826,0.998450214195,0.0,0.0,0.2750026812,1.6500160872,2.05370726717,1.60061886753,0.453088399637
 01/08  17:00:00,2.72377893976,0.798760171356,0.0,0.0,0.2750026812,1.6500160872,1.64217125841,1.62217125841,0.02
 01/08  18:00:00,5.3974461072,1.16942733879,0.0,0.0,0.2750026812,1.6500160872,2.67939950515,2.22630983386,0.453089671286
 01/08  19:00:00,5.3516354765,1.1236167081,0.0,0.0,0.2750026812,1.6500160872,2.63008023175,2.17699738944,0.453082842313
 01/08  20:00:00,5.58442844785,1.35640967944,0.0,0.0,0.2750026812,1.6500160872,2.56465834822,2.54465834822,0.02
 01/08  21:00:00,5.60504217345,1.37702340505,0.0,0.0,0.2750026812,1.6500160872,3.28143330443,2.82834841415,0.453084890282
 01/08  22:00:00,5.66882451374,1.44080574533,0.0,0.0,0.2750026812,1.6500160872,3.14199305211,2.68889525603,0.453097796078
 01/08  23:00:00,5.62192138663,1.39390261823,0.0,0.0,0.2750026812,1.6500160872,2.73714136915,2.71714136915,0.02
 01/08  24:00:00,5.75322057963,1.52520181122,0.0,0.0,0.2750026812,1.6500160872,3.47139385845,3.01831960129,0.45307425716
 01/09  01:00:00,5.91873855136,1.14071442056,0.0,0.0,0.2750026812,2.2000214496,2.81572247716,2.36263698503,0.453085492136
 01/09  02:00:00,6.05003774436,1.27201361356,0.0,0.0,0.2750026812,2.2000214496,2.36699060515,2.34699060515,0.02
 01/09  03:00:00,5.91873855136,1.14071442056,0.0,0.0,0.2750026812,2.2000214496,2.73470740009,2.28161530779,0.453092092298
 01/09  04:00:00,6.05003774436,1.27201361356,0.0,0.0,0.2750026812,2.2000214496,2.6355184653,2.18242621093,0.453092254367
 01/09  05:00:00,5.91873855136,1.14071442056,0.0,0.0,0.2750026812,2.2000214496,2.191346435,2.171346435,0.02
 01/09  06:00:00,6.32504042556,1.27201361356,0.0,0.0,0.5500053624,2.2000214496,2.53734392516,2.08426799394,0.45307593122
 01/09  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,29.9411390539,29.4880438179,0.453095235955
 01/09  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,27.5726222374,27.1195261548,0.453096082616
 01/09  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,17.8922711667,17.4391341926,0.453136974136
 01/09  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.1785176762,13.7253951771,0.453122499127
 01/09  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.84998390971,9.39680520348,0.453178706226
 01/09  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.91871529485,6.46551901797,0.453196276881
 01/09  13:00:00,11.4654751368,2.11486175141,0.000522224603541,0.0,4.9500482616,4.4000428992,6.85798580967,5.97158337161,0.886402438056
 01/09  14:00:00,12.0171088047,2.11486175141,0.00215053003733,0.0,4.9500482616,4.9500482616,4.34249247954,3.8892968063,0.453195673245
 01/09  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.5680628779,3.11494976716,0.453113110733
 01/09  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.88034878069,2.42721134865,0.453137432043
 01/09  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.20418656522,2.31786419654,0.886322368677
 01/09  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,8.04619274834,7.59306278057,0.453129967767
 01/09  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.6202455817,10.6002455817,0.02
 01/09  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.92362378,11.4705196314,0.453104148594
 01/09  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.1631468552,11.7100595476,0.453087307613
 01/09  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.8861251871,11.4330373764,0.453087810647
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088727857,0.0,0.453088727857
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088895355,0.0,0.453088895355
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089089398,0.0,0.453089089398
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308928335,0.0,0.45308928335
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309335381,0.0,0.45309335381
 01/10  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,16.8893542313,16.4362793431,0.453074888178
 01/10  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.8535322066,18.400417844,0.453114362554
 01/10  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.695588512,11.2424325601,0.453155951907
 01/10  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.71733123785,9.26418938375,0.453141854102
 01/10  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.77103673136,7.31787215385,0.453164577512
 01/10  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.31615287265,5.86297401098,0.453178861674
 01/10  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,7.2771308861,6.39079132221,0.886339563891
 01/10  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.09894644384,4.64572932069,0.453217123145
 01/10  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.80807110153,4.35493650236,0.453134599176
 01/10  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.63813674384,4.1849776117,0.453159132141
 01/10  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.15182988586,4.26553765354,0.886292232312
 01/10  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,8.92257454622,8.4694508381,0.453123708116
 01/10  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.8989840676,10.445900398,0.453083669576
 01/10  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.9271974977,10.9071974977,0.02
 01/10  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.0741149013,11.6210051498,0.453109751544
 01/10  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.6315164153,12.1784451489,0.453071266428
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074598174,0.0,0.453074598174
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074831999,0.0,0.453074831999
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307510256,0.0,0.45307510256
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075372615,0.0,0.453075372615
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075642427,0.0,0.453075642427
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,16.5186243536,16.0655647654,0.453059588196
 01/11  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.0884610933,17.6353720718,0.453089021519
 01/11  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.5686660445,10.1155488145,0.453117230028
 01/11  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.08382830989,7.63066179319,0.453166516697
 01/11  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.20226510396,4.74908608915,0.453179014807
 01/11  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.69738539472,3.24421897006,0.453166424656
 01/11  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,4.91439535947,4.02800327712,0.886392082349
 01/11  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.4615378338,3.0083735699,0.453164263899
 01/11  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.49940109739,3.04623975572,0.453161341671
 01/11  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.5077280155,3.05457085539,0.453157160103
 01/11  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.10034545286,3.21399797619,0.886347476668
 01/11  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,7.91296959667,7.45987326515,0.453096331519
 01/11  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.87535035414,9.42223907294,0.4531112812
 01/11  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.9040877399,9.8840877399,0.02
 01/11  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.8872186964,10.4341295808,0.453089115595
 01/11  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.2977622983,10.8446638089,0.453098489357
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065388658,0.0,0.453065388658
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065682845,0.0,0.453065682845
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306603183,0.0,0.45306603183
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066378991,0.0,0.453066378991
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306672569,0.0,0.45306672569
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/12  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,13.9389027136,13.4858154068,0.453087306863
 01/12  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.8414292118,14.3883117363,0.453117475509
 01/12  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.62582322839,7.17267669222,0.453146536166
 01/12  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.28737337318,4.83420888759,0.453164485587
 01/12  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.06997859912,3.6168256736,0.45315292552
 01/12  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.70573023516,2.8193478765,0.886382358666
 01/12  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,4.48263421552,4.02940984769,0.453224367828
 01/12  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.88782916962,2.43463316642,0.453196003206
 01/12  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.72569333294,3.2725504775,0.453142855436
 01/12  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.35670999068,4.47039765247,0.88631233821
 01/12  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.8305326392,5.37733891154,0.453193727658
 01/12  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,11.0742451701,10.6211151502,0.453130019914
 01/12  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.4593468304,13.0062536288,0.453093201505
 01/12  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.1816944329,13.7286208197,0.453073613233
 01/12  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.6599853412,14.6399853412,0.02
 01/12  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,16.0697813737,15.616688674,0.453092699659
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061009552,0.0,0.453061009552
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061332267,0.0,0.453061332267
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061758556,0.0,0.453061758556
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062177376,0.0,0.453062177376
 01/13  05:00:00,5.33656698812,0.558542857315,0.0,0.0,0.2750026812,2.2000214496,0.566388449648,0.113325837003,0.453062612646
 01/13  06:00:00,6.25622490592,1.20319809391,0.0,0.0,0.5500053624,2.2000214496,0.73544872279,0.71544872279,0.02
 01/13  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,23.0642759005,22.6111760111,0.453099889397
 01/13  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,28.4009600017,27.9478581747,0.453101827071
 01/13  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,20.1556722767,19.7025548201,0.453117456657
 01/13  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.5951310691,15.1419647273,0.453166341818
 01/13  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.1271075749,12.6739301383,0.453177436647
 01/13  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.0982725998,12.2118948667,0.886377733141
 01/13  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,12.979304898,12.5260841461,0.453220751865
 01/13  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.2338837303,9.78068959959,0.453194130671
 01/13  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.67802237981,8.79170897302,0.886313406791
 01/13  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.18619753421,8.73303780164,0.453159732574
 01/13  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.5606445992,10.107460789,0.453183810216
 01/13  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,15.8113172728,15.358186134,0.453131138783
 01/13  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.3956791892,17.9425485478,0.4531306414
 01/13  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.9775995284,18.5244887491,0.453110779321
 01/13  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,19.4003437868,19.3803437868,0.02
 01/13  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,21.210605131,20.7575090265,0.453096104444
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080862614,0.0,0.453080862614
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306166723,0.0,0.45306166723
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062161026,0.0,0.453062161026
 01/14  03:00:00,4.98635783601,0.758339067604,0.0,0.0,0.2750026812,1.6500160872,0.644947908385,0.191885226517,0.453062681868
 01/14  04:00:00,4.99247734739,0.764458578986,0.0,0.0,0.2750026812,1.6500160872,0.381480694777,0.361480694777,0.02
 01/14  05:00:00,5.43164153212,1.20362276371,0.0,0.0,0.2750026812,1.6500160872,1.51672482244,1.06366167879,0.453063143652
 01/14  06:00:00,5.30034233912,1.07232357072,0.0,0.0,0.2750026812,1.6500160872,1.64910001672,1.19600659069,0.453093426032
 01/14  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,24.6418915163,24.6218915163,0.02
 01/14  08:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,28.4850728463,28.0320048193,0.453068027049
 01/14  09:00:00,6.89873798395,2.11486175141,0.0,0.0,1.6500160872,2.750026812,24.1559002627,23.7027873065,0.453112956249
 01/14  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,21.8127886469,21.3596578432,0.453130803664
 01/14  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,20.5027763534,20.049665852,0.453110501434
 01/14  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,19.9061144698,19.4530235051,0.453090964677
 01/14  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,20.3876441891,20.3676441891,0.02
 01/14  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,20.7755826722,20.3224847631,0.453097909044
 01/14  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,20.916887794,20.463795484,0.453092309982
 01/14  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,19.9346203994,19.4815093213,0.453111078176
 01/14  17:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,21.2274041645,20.7742922238,0.453111940743
 01/14  18:00:00,5.95904718648,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,23.0379930693,23.0179930693,0.02
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309445172,0.0,0.45309445172
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076764455,0.0,0.453076764455
 01/14  21:00:00,4.49119311399,0.263174345589,0.0,0.0,0.2750026812,1.6500160872,0.0742630715419,0.0542630715419,0.02
 01/14  22:00:00,5.22849758634,1.00047881794,0.0,0.0,0.2750026812,1.6500160872,1.09893011669,0.645835408915,0.453094707777
 01/14  23:00:00,5.43498926761,1.2069704992,0.0,0.0,0.2750026812,1.6500160872,1.7187364219,1.26564537986,0.453091042035
 01/14  24:00:00,5.43377630331,1.20575753491,0.0,0.0,0.2750026812,1.6500160872,3.44659700067,2.99350615225,0.453090848421
 01/15  01:00:00,5.43498926761,1.2069704992,0.0,0.0,0.2750026812,1.6500160872,3.9566429281,3.9366429281,0.02
 01/15  02:00:00,5.68696450098,1.45894573258,0.0,0.0,0.2750026812,1.6500160872,5.45445858085,5.00137196211,0.45308661874
 01/15  03:00:00,5.85696959705,1.62895082865,0.0,0.0,0.2750026812,1.6500160872,5.23220870581,4.77915206716,0.453056638658
 01/15  04:00:00,5.77136056687,1.54334179847,0.0,0.0,0.2750026812,1.6500160872,5.12233756211,5.10233756211,0.02
 01/15  05:00:00,5.84009038388,1.61207161547,0.0,0.0,0.2750026812,1.6500160872,4.68107057886,4.22798362675,0.453086952107
 01/15  06:00:00,5.77136056687,1.54334179847,0.0,0.0,0.2750026812,1.6500160872,5.76702363434,5.31394187436,0.453081759988
 01/15  07:00:00,5.85696959705,1.62895082865,0.0,0.0,0.2750026812,1.6500160872,4.37992262498,4.35992262498,0.02
 01/15  08:00:00,5.77136056687,1.54334179847,0.0,0.0,0.2750026812,1.6500160872,5.95585376476,5.50276715492,0.453086609836
 01/15  09:00:00,3.93780293039,1.62895082865,0.0,0.0,0.2750026812,1.6500160872,5.2697866459,5.2497866459,0.02
 01/15  10:00:00,3.46836056687,1.54334179847,0.0,0.0,0.2750026812,1.6500160872,5.25120997603,4.79812070562,0.453089270415
 01/15  11:00:00,3.48645274434,1.56143397594,0.0,0.0,0.2750026812,1.6500160872,4.39520427727,3.94211720744,0.453087069833
 01/15  12:00:00,3.35020607463,1.42518730622,0.0,0.0,0.2750026812,1.6500160872,3.18902369975,3.16902369975,0.02
 01/15  13:00:00,3.2163853335,1.29136656509,0.0,0.0,0.2750026812,1.6500160872,3.07501038079,2.62192050661,0.453089874182
 01/15  14:00:00,3.13077630331,1.20575753491,0.0,0.0,0.2750026812,1.6500160872,2.22171148041,1.76860975427,0.453101726142
 01/15  15:00:00,3.38517746528,1.46015869687,0.0,0.0,0.2750026812,1.6500160872,2.98006365721,2.52699057631,0.453073080891
 01/15  16:00:00,3.36708528781,1.4420665194,0.0,0.0,0.2750026812,1.6500160872,2.37840873363,2.35840873363,0.02
 01/15  17:00:00,3.34297943233,1.41796066393,0.0,0.0,0.2750026812,1.6500160872,3.31187065833,2.85878341883,0.453087239499
 01/15  18:00:00,5.43816487307,1.593979438,0.0,0.0,0.2750026812,1.6500160872,3.93857382535,3.485516555,0.453057270349
 01/15  19:00:00,5.73881510481,1.51079633641,0.0,0.0,0.2750026812,1.6500160872,3.8383713585,3.8183713585,0.02
 01/15  20:00:00,5.77136056687,1.54334179847,0.0,0.0,0.2750026812,1.6500160872,3.59795929931,3.14487170718,0.453087592132
 01/15  21:00:00,5.72193589163,1.49391712323,0.0,0.0,0.2750026812,1.6500160872,3.84601361168,3.82601361168,0.02
 01/15  22:00:00,5.77136056687,1.54334179847,0.0,0.0,0.2750026812,1.6500160872,3.65353102438,3.20043927194,0.453091752434
 01/15  23:00:00,5.75569431799,1.52767554958,0.0,0.0,0.2750026812,1.6500160872,4.7589034856,4.30581640009,0.453087085512
 01/15  24:00:00,5.85575663276,1.62773786436,0.0,0.0,0.2750026812,1.6500160872,5.38955115459,5.36955115459,0.02
 01/16  01:00:00,5.77257353117,1.54455476276,0.0,0.0,0.2750026812,1.6500160872,6.36754276442,5.91445300117,0.453089763249
 01/16  02:00:00,5.85575663276,1.62773786436,0.0,0.0,0.2750026812,1.6500160872,7.10183837601,6.64875076747,0.453087608532
 01/16  03:00:00,5.77257353117,1.54455476276,0.0,0.0,0.2750026812,1.6500160872,6.47550880776,6.45550880776,0.02
 01/16  04:00:00,5.85575663276,1.62773786436,0.0,0.0,0.2750026812,1.6500160872,6.75641815007,6.3033273038,0.45309084627
 01/16  05:00:00,5.77257353117,1.54455476276,0.0,0.0,0.2750026812,1.6500160872,8.05172637935,7.59866567076,0.453060708591
 01/16  06:00:00,5.85575663276,1.62773786436,0.0,0.0,0.2750026812,1.6500160872,6.85961440529,6.83961440529,0.02
 01/16  07:00:00,5.77257353117,1.54455476276,0.0,0.0,0.2750026812,1.6500160872,8.4177811043,7.96468704752,0.453094056784
 01/16  08:00:00,5.85575663276,1.62773786436,0.0,0.0,0.2750026812,1.6500160872,7.44450219492,6.9914114323,0.453090762615
 01/16  09:00:00,3.8534068645,1.54455476276,0.0,0.0,0.2750026812,1.6500160872,7.81515316327,7.79515316327,0.02
 01/16  10:00:00,3.55275663276,1.62773786436,0.0,0.0,0.2750026812,1.6500160872,6.75065178752,6.29756599015,0.453085797364
 01/16  11:00:00,3.40118268132,1.47616391292,0.0,0.0,0.2750026812,1.6500160872,3.67519021214,3.22210386946,0.453086342671
 01/16  12:00:00,2.78882205411,0.863803285709,0.0,0.0,0.2750026812,1.6500160872,1.9234959033,1.9034959033,0.02
 01/16  13:00:00,3.01230528039,1.08728651198,0.0,0.0,0.2750026812,1.6500160872,2.38692387478,1.93383078033,0.453093094453
 01/16  14:00:00,3.13077630331,1.20575753491,0.0,0.0,0.2750026812,1.6500160872,2.08164119149,1.62854920733,0.453091984168
 01/16  15:00:00,3.13198926761,1.2069704992,0.0,0.0,0.2750026812,1.6500160872,2.09355377392,2.07355377392,0.02
 01/16  16:00:00,3.13077630331,1.20575753491,0.0,0.0,0.2750026812,1.6500160872,2.00063833684,1.54755151954,0.453086817299
 01/16  17:00:00,3.13198926761,1.2069704992,0.0,0.0,0.2750026812,1.6500160872,2.53855994241,2.08548476952,0.45307517289
 01/16  18:00:00,5.04994296998,1.20575753491,0.0,0.0,0.2750026812,1.6500160872,1.9762524083,1.9562524083,0.02
 01/16  19:00:00,5.68817746528,1.46015869687,0.0,0.0,0.2750026812,1.6500160872,3.38331182533,2.93022347916,0.453088346169
 01/16  20:00:00,5.43377630331,1.20575753491,0.0,0.0,0.2750026812,1.6500160872,2.57495768608,2.12187016427,0.453087521804
 01/16  21:00:00,5.43498926761,1.2069704992,0.0,0.0,0.2750026812,1.6500160872,2.64919242163,2.62919242163,0.02
 01/16  22:00:00,5.43377630331,1.20575753491,0.0,0.0,0.2750026812,1.6500160872,2.7507972642,2.29770672201,0.45309054219
 01/16  23:00:00,5.43498926761,1.2069704992,0.0,0.0,0.2750026812,1.6500160872,2.36791791394,1.91485480142,0.453063112519
 01/16  24:00:00,5.43377630331,1.20575753491,0.0,0.0,0.2750026812,1.6500160872,1.68906917399,1.66906917399,0.02
 01/17  01:00:00,5.98499463001,1.2069704992,0.0,0.0,0.2750026812,2.2000214496,2.25203023705,1.79894627758,0.453083959472
 01/17  02:00:00,5.98378166571,1.20575753491,0.0,0.0,0.2750026812,2.2000214496,1.84393086034,1.39085220039,0.453078659945
 01/17  03:00:00,5.98499463001,1.2069704992,0.0,0.0,0.2750026812,2.2000214496,1.10558867196,1.08558867196,0.02
 01/17  04:00:00,5.96098471577,1.18296058496,0.0,0.0,0.2750026812,2.2000214496,1.39805639666,0.94497054261,0.453085854048
 01/17  05:00:00,5.95079920509,1.17277507428,0.0,0.0,0.2750026812,2.2000214496,0.956683137495,0.503603141429,0.453079996067
 01/17  06:00:00,5.95305006836,0.898853761327,0.00116949502605,0.0,0.5500053624,2.2000214496,0.17299887703,0.15299887703,0.02
 01/17  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,27.2466838815,26.7935857689,0.453098112649
 01/17  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,23.4650479607,23.01194733,0.453100630629
 01/17  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.3839950827,12.9308777957,0.453117287001
 01/17  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.6532406429,7.20007291765,0.453167725242
 01/17  11:00:00,12.0161243843,2.11486175141,0.00116610964662,0.0,4.9500482616,4.9500482616,4.69652371531,4.24334394113,0.453179774176
 01/17  12:00:00,12.0175260071,2.11486175141,0.00256773253053,0.0,4.9500482616,4.9500482616,4.05619129461,3.16981936755,0.88637192706
 01/17  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,3.6010195488,3.14779230626,0.453227242541
 01/17  14:00:00,12.0313823456,2.11486175141,0.01642407098,0.0,4.9500482616,4.9500482616,1.94190605499,1.48874515613,0.453160898862
 01/17  15:00:00,12.0677226729,2.11486175141,0.0527643982593,0.0,4.9500482616,4.9500482616,1.66495854588,0.778626626408,0.886331919472
 01/17  16:00:00,12.0500686485,2.11486175141,0.0351103738394,0.0,4.9500482616,4.9500482616,0.931947293274,0.478807728935,0.453139564339
 01/17  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.834346704288,0.381186543281,0.453160161008
 01/17  18:00:00,9.53616445413,2.11486175141,0.00208241204212,0.0,2.750026812,2.750026812,2.53408566089,2.08094142045,0.453144240445
 01/17  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.21793052806,4.76481045989,0.453120068165
 01/17  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.25824749697,5.80516803293,0.45307946404
 01/17  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,7.10406336783,7.08406336783,0.02
 01/17  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,8.5856996154,8.13258895316,0.453110662241
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075960005,0.0,0.453075960005
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307647492,0.0,0.45307647492
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077188735,0.0,0.453077188735
 01/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307922066,0.0,0.45307922066
