Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/04  08:00:00,6.78405523008,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,31.7654087741,31.3123199819,0.453088792219
 02/04  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,25.286095464,25.266095464,0.02
 02/04  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,21.4979148244,21.044790314,0.453124510392
 02/04  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,18.8797681649,18.4266469946,0.453121170296
 02/04  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,17.2158508738,16.7627185438,0.453132330011
 02/04  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,17.0582065552,16.6050889866,0.453117568565
 02/04  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,16.2276808297,15.7745713558,0.453109473937
 02/04  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,15.5430460587,15.0899496532,0.45309640555
 02/04  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,14.3536114018,14.3336114018,0.02
 02/04  17:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,15.454922109,15.0018066436,0.453115465385
 02/04  18:00:00,5.19138051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,18.4313694837,17.9782794683,0.4530900154
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530920523,0.0,0.4530920523
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068552511,0.0,0.453068552511
 02/04  22:00:00,4.52805414736,0.300035378954,0.0,0.0,0.2750026812,1.6500160872,0.584704665315,0.131610670044,0.453093995271
 02/04  23:00:00,5.09182205411,0.863803285709,0.0,0.0,0.2750026812,1.6500160872,0.975646137635,0.522559932016,0.45308620562
 02/04  24:00:00,5.16142586825,0.933407099841,0.0,0.0,0.2750026812,1.6500160872,1.39042404512,1.37042404512,0.02
 02/05  01:00:00,5.36538545347,1.13736668507,0.0,0.0,0.2750026812,1.6500160872,2.23302066828,1.77993411474,0.453086553542
 02/05  02:00:00,5.50338011745,1.27536134904,0.0,0.0,0.2750026812,1.6500160872,2.76543801112,2.74543801112,0.02
 02/05  03:00:00,5.36538545347,1.13736668507,0.0,0.0,0.2750026812,1.6500160872,3.4490744471,2.99598497414,0.453089472965
 02/05  04:00:00,5.50338011745,1.27536134904,0.0,0.0,0.2750026812,1.6500160872,4.30133147713,3.84824048537,0.453090991755
 02/05  05:00:00,5.77048656975,1.54246780134,0.0,0.0,0.2750026812,1.6500160872,4.62857126467,4.60857126467,0.02
 02/05  06:00:00,5.84096438101,1.6129456126,0.0,0.0,0.2750026812,1.6500160872,6.5082371808,6.05514927353,0.453087907271
 02/05  07:00:00,5.78736578292,1.55934701452,0.0,0.0,0.2750026812,1.6500160872,6.77324656895,6.3201602261,0.453086342852
 02/05  08:00:00,5.45713104767,1.6129456126,0.0,0.0,0.2750026812,1.6500160872,7.19710655903,7.17710655903,0.02
 02/05  09:00:00,3.48436578292,1.55934701452,0.0,0.0,0.2750026812,1.6500160872,5.32940713934,4.8763193744,0.453087764941
 02/05  10:00:00,3.20070434399,1.27568557559,0.0,0.0,0.2750026812,1.6500160872,3.52374097703,3.0706519387,0.453089038321
 02/05  11:00:00,2.91579058418,0.99077181578,0.0,0.0,0.2750026812,1.6500160872,1.99386146513,1.97386146513,0.02
 02/05  12:00:00,2.85842586825,0.933407099841,0.0,0.0,0.2750026812,1.6500160872,2.53387029079,2.08077602636,0.45309426443
 02/05  13:00:00,2.78882205411,0.863803285709,0.0,0.0,0.2750026812,1.6500160872,1.67534216378,1.22224801683,0.453094146955
 02/05  14:00:00,2.85842586825,0.933407099841,0.0,0.0,0.2750026812,1.6500160872,1.74497204571,1.29188083491,0.453091210801
 02/05  15:00:00,2.78882205411,0.863803285709,0.0,0.0,0.2750026812,1.6500160872,0.857204917038,0.837204917038,0.02
 02/05  16:00:00,2.59825341083,0.673234642427,0.0,0.0,0.2750026812,1.6500160872,1.5203468772,1.06726019818,0.453086679015
 02/05  17:00:00,2.67499660399,0.749977835591,0.0,0.0,0.2750026812,1.6500160872,1.46583897882,1.01274866979,0.453090309022
 02/05  18:00:00,3.69113564927,0.998450214195,0.0,0.0,0.2750026812,1.6500160872,2.03380095037,2.01380095037,0.02
 02/05  19:00:00,5.26512544442,1.03710667602,0.0,0.0,0.2750026812,1.6500160872,2.63423004467,2.18115543857,0.453074606103
 02/05  20:00:00,5.90600749536,1.67798872695,0.0,0.0,0.2750026812,1.6500160872,3.4376259839,3.4176259839,0.02
 02/05  21:00:00,5.63792660268,1.40990783428,0.0,0.0,0.2750026812,1.6500160872,3.70065414413,3.2475668356,0.453087308537
 02/05  22:00:00,5.99040356125,1.76238479284,0.0,0.0,0.2750026812,1.6500160872,4.95720393732,4.50410871522,0.453095222105
 02/05  23:00:00,5.63792660268,1.40990783428,0.0,0.0,0.2750026812,1.6500160872,3.52787832695,3.50787832695,0.02
 02/05  24:00:00,5.99040356125,1.76238479284,0.0,0.0,0.2750026812,1.6500160872,4.64744210021,4.19435402079,0.453088079416
 02/06  01:00:00,6.18793196508,1.40990783428,0.0,0.0,0.2750026812,2.2000214496,4.10906675187,3.65597800171,0.453088750161
 02/06  02:00:00,6.54040892365,1.76238479284,0.0,0.0,0.2750026812,2.2000214496,4.18516321575,4.16516321575,0.02
 02/06  03:00:00,6.18793196508,1.40990783428,0.0,0.0,0.2750026812,2.2000214496,4.30472627316,3.85163590768,0.453090365481
 02/06  04:00:00,6.54040892365,1.76238479284,0.0,0.0,0.2750026812,2.2000214496,4.82945235595,4.37636041332,0.453091942627
 02/06  05:00:00,6.18793196508,1.40990783428,0.0,0.0,0.2750026812,2.2000214496,3.9951864252,3.9751864252,0.02
 02/06  06:00:00,6.81541160485,1.76238479284,0.0,0.0,0.5500053624,2.2000214496,4.77089012644,4.31779489097,0.453095235467
 02/06  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,31.4774423989,31.0243639303,0.453078468644
 02/06  08:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,32.6127494216,32.1596275451,0.453121876529
 02/06  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,21.8304657666,21.377294476,0.453171290597
 02/06  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,17.081479872,16.628316989,0.453162883076
 02/06  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.5075305058,14.0543506929,0.45317981294
 02/06  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.6519182877,13.1987453494,0.453172938292
 02/06  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,14.7031077964,13.816677796,0.886430000388
 02/06  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.1798509059,11.7266602161,0.453190689833
 02/06  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.4997149874,11.0465725328,0.45314245461
 02/06  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.3879993061,10.5017072848,0.886292021217
 02/06  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.2792219889,9.82606210295,0.453159885998
 02/06  18:00:00,8.38258204208,2.11486175141,0.0,0.0,2.750026812,2.750026812,14.7955468937,14.342397948,0.453148945689
 02/06  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.5472803327,17.0941641584,0.453116174288
 02/06  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.5915223481,18.1384245193,0.453097828854
 02/06  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,19.3598733493,19.3398733493,0.02
 02/06  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,20.6582424122,20.2051566433,0.453085768957
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088607591,0.0,0.453088607591
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089993424,0.0,0.453089993424
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091470474,0.0,0.453091470474
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056496947,0.0,0.453056496947
 02/07  04:00:00,5.26985000602,0.491825875218,0.0,0.0,0.2750026812,2.2000214496,0.0985052882107,0.0785052882107,0.02
 02/07  05:00:00,5.74185425028,0.963830119474,0.0,0.0,0.2750026812,2.2000214496,0.72252021622,0.269442703476,0.453077512744
 02/07  06:00:00,6.19395356746,1.14092675546,0.0,0.0,0.5500053624,2.2000214496,1.27525511568,0.822155735988,0.453099379689
 02/07  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,23.9904006739,23.9704006739,0.02
 02/07  08:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,26.5491225214,26.0960343351,0.453088186248
 02/07  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,16.8110493724,16.3578894828,0.453159889651
 02/07  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.6739025666,12.2207325861,0.453169980516
 02/07  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.4252221564,9.53887894302,0.886343213381
 02/07  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.36672936528,7.91352976155,0.453199603734
 02/07  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,8.38986436662,7.93664133127,0.453223035353
 02/07  14:00:00,12.0155505178,2.11486175141,0.000592243163199,0.0,4.9500482616,4.9500482616,7.11433508309,6.2279348958,0.886400187289
 02/07  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.00965286836,5.55649666206,0.453156206304
 02/07  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.03911569829,4.58595864059,0.453157057703
 02/07  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.83037619237,4.37719117205,0.453185020318
 02/07  18:00:00,8.38258204208,2.11486175141,0.0,0.0,2.750026812,2.750026812,10.527568664,10.0744294011,0.453139262956
 02/07  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.131270414,13.678137859,0.453132555009
 02/07  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.0646331132,15.6115312947,0.453101818461
 02/07  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,18.1858673433,17.7327459673,0.453121376013
 02/07  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,19.5094758328,19.4894758328,0.02
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453101006859,0.0,0.453101006859
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058412095,0.0,0.453058412095
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059943127,0.0,0.453059943127
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  03:00:00,5.20914636786,0.431122237053,0.0,0.0,0.2750026812,2.2000214496,0.571371254738,0.11830978017,0.453061474569
 02/08  04:00:00,5.57678430216,0.798760171356,0.0,0.0,0.2750026812,2.2000214496,0.983501942912,0.53041273083,0.453089212082
 02/08  05:00:00,5.84486519484,1.06684106403,0.0,0.0,0.2750026812,2.2000214496,1.16673958959,1.14673958959,0.02
 02/08  06:00:00,6.19374123256,1.14071442056,0.0,0.0,0.5500053624,2.2000214496,1.95309317359,1.49999632631,0.453096847276
 02/08  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,25.1953606562,24.7422673475,0.453093308768
 02/08  08:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,29.190441869,29.170441869,0.02
 02/08  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,19.9399102467,19.0536612924,0.886248954364
 02/08  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.8936840308,14.4405083276,0.453175703178
 02/08  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.751629015,11.2984541446,0.453174870479
 02/08  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.68431057113,9.23110834163,0.4532022295
 02/08  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,10.1421669011,9.25577107009,0.886395831017
 02/08  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.96462213179,6.5114125958,0.453209535991
 02/08  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.43620376519,5.98305263916,0.453151126028
 02/08  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.90186848366,5.44874741258,0.453121071083
 02/08  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.15205075177,6.26568888189,0.886361869882
 02/08  18:00:00,8.38258204208,2.11486175141,0.0,0.0,2.750026812,2.750026812,12.6847716595,12.2316305459,0.453141113589
 02/08  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.0888645448,16.0688645448,0.02
 02/08  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.1912819292,17.7381684988,0.453113430359
 02/08  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,19.584273844,19.1311528634,0.453120980539
 02/08  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,20.5861498612,20.1330494957,0.45310036547
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064607509,0.0,0.453064607509
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066130447,0.0,0.453066130447
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067669204,0.0,0.453067669204
 02/09  03:00:00,5.57422486116,0.796200730361,0.0,0.0,0.2750026812,2.2000214496,0.289183634858,0.269183634858,0.02
 02/09  04:00:00,5.71043060125,0.932406470449,0.0,0.0,0.2750026812,2.2000214496,1.07316329548,0.620080257876,0.453083037606
 02/09  05:00:00,5.87079754537,1.09277341457,0.0,0.0,0.2750026812,2.2000214496,1.61822632806,1.1651416792,0.453084648858
 02/09  06:00:00,6.32738753165,1.27436071965,0.0,0.0,0.5500053624,2.2000214496,1.54920769078,1.52920769078,0.02
 02/09  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,25.2675614151,24.8144667346,0.453094680415
 02/09  08:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,29.2644386675,28.8113493703,0.453089297259
 02/09  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,19.8874588043,19.4343022441,0.453156560143
 02/09  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.8503152302,15.3971341095,0.453181120612
 02/09  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.5405980251,12.0874226809,0.453175344197
 02/09  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.7886100136,9.90221996216,0.886390051443
 02/09  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,10.0950875836,9.64189619416,0.453191389439
 02/09  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.29411683797,7.84090650717,0.453210330796
 02/09  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.1376213108,7.25133899711,0.886282313688
 02/09  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.82517748213,7.37202613916,0.453151342972
 02/09  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.27455455715,7.82137295548,0.453181601675
 02/09  18:00:00,8.38258204208,2.11486175141,0.0,0.0,2.750026812,2.750026812,13.4843714519,13.0312236618,0.453147790046
 02/09  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.766700243,16.3135802534,0.453119989627
 02/09  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.0938738672,17.6407540589,0.453119808286
 02/09  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,18.8664145086,18.8464145086,0.02
 02/09  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,20.1592543572,19.7061479707,0.453106386453
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092223696,0.0,0.453092223696
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073894695,0.0,0.453073894695
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075441153,0.0,0.453075441153
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530769828,0.0,0.4530769828
 02/10  04:00:00,4.9091109889,0.131086858099,0.0,0.0,0.2750026812,2.2000214496,0.068895121005,0.048895121005,0.02
 02/10  05:00:00,5.57244482597,0.794420695167,0.0,0.0,0.2750026812,2.2000214496,0.551418357492,0.098338555508,0.453079801984
 02/10  06:00:00,5.78318379862,0.730156986616,0.0,0.0,0.5500053624,2.2000214496,0.692553625411,0.23945314809,0.453100477322
 02/10  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,23.2562322744,23.2362322744,0.02
 02/10  08:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,25.5517847875,25.0986754238,0.453109363695
 02/10  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,16.7759949811,16.3228455015,0.453149479581
 02/10  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.8443135846,13.3911442462,0.453169338377
 02/10  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.2489552943,11.3626362043,0.886319089986
 02/10  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.0477076148,9.5945102215,0.453197393329
 02/10  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,10.3453915471,9.89220189379,0.453189653301
 02/10  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.48911977635,7.60275282336,0.886366952985
 02/10  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.48848992576,7.03537276333,0.453117162424
 02/10  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.2961756529,6.84302667827,0.453148974629
 02/10  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.6589691791,7.2058084618,0.453160717302
 02/10  18:00:00,8.38258204208,2.11486175141,0.0,0.0,2.750026812,2.750026812,12.0713927439,11.6182638565,0.453128887378
 02/10  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.417925385,13.9647939449,0.453131440076
 02/10  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.0039889921,14.5508866504,0.453102341688
 02/10  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,15.4904658082,15.0373686017,0.45309720656
 02/10  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,15.6544266175,15.2013415745,0.453085043033
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082626736,0.0,0.453082626736
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084172933,0.0,0.453084172933
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085719991,0.0,0.453085719991
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087265838,0.0,0.453087265838
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  06:00:00,4.62276107074,0.393260574296,0.00148172804326,0.0,0.2750026812,1.6500160872,0.496538793294,0.0434386011322,0.453100192162
 02/11  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,22.9512242915,22.4981447785,0.453079513095
 02/11  08:00:00,6.40022189675,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,24.6837148607,24.6637148607,0.02
 02/11  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,20.3994057362,19.9463144762,0.453091259966
 02/11  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,17.638053622,17.1849295598,0.453124062142
 02/11  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,15.534846022,15.0817162311,0.453129790903
 02/11  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,14.3954812728,13.9423403415,0.453140931313
 02/11  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,13.9941695273,13.5410366656,0.453132861622
 02/11  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,14.2733700404,13.820254557,0.453115483323
 02/11  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,14.1919089515,13.738808452,0.453100499457
 02/11  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,14.7249250238,14.7049250238,0.02
 02/11  17:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,15.7651773412,15.3120813212,0.453096019962
 02/11  18:00:00,4.80754718648,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,17.0079361767,16.5548442195,0.453091957194
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089037747,0.0,0.453089037747
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065744879,0.0,0.453065744879
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093125178,0.0,0.453093125178
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092560198,0.0,0.453092560198
 02/12  01:00:00,4.6212793427,0.393260574296,0.0,0.0,0.2750026812,1.6500160872,0.502167735761,0.0490790663597,0.453088669402
 02/12  02:00:00,4.95817575502,0.730156986616,0.0,0.0,0.2750026812,1.6500160872,0.273057078516,0.253057078516,0.02
 02/12  03:00:00,5.40884458217,1.18082581377,0.0,0.0,0.2750026812,1.6500160872,1.16185017177,0.708767300899,0.453082870869
 02/12  04:00:00,5.34593623901,1.11791747061,0.0,0.0,0.2750026812,1.6500160872,1.59052945051,1.13743852406,0.453090926452
 02/12  05:00:00,5.50003238196,1.27201361356,0.0,0.0,0.2750026812,1.6500160872,1.36381442913,1.34381442913,0.02
 02/12  06:00:00,5.36873318896,1.14071442056,0.0,0.0,0.2750026812,1.6500160872,2.22359884097,1.77051824284,0.453080598127
 02/12  07:00:00,5.50003238196,1.27201361356,0.0,0.0,0.2750026812,1.6500160872,2.32498915466,1.87190899049,0.45308016417
 02/12  08:00:00,4.60106652229,1.14071442056,0.0,0.0,0.2750026812,1.6500160872,2.12951336835,2.10951336835,0.02
 02/12  09:00:00,3.19703238196,1.27201361356,0.0,0.0,0.2750026812,1.6500160872,1.8794059258,1.42631781867,0.453088107127
 02/12  10:00:00,3.03153776404,1.10651899564,0.0,0.0,0.2750026812,1.6500160872,1.61692071505,1.16383232403,0.453088391018
 02/12  11:00:00,2.99185983244,1.06684106403,0.0,0.0,0.2750026812,1.6500160872,0.793546420186,0.773546420186,0.02
 02/12  12:00:00,2.72377893976,0.798760171356,0.0,0.0,0.2750026812,1.6500160872,1.12822699311,0.675131705533,0.453095287576
 02/12  13:00:00,2.9234689826,0.998450214195,0.0,0.0,0.2750026812,1.6500160872,0.871281111956,0.418202302182,0.453078809774
 02/12  14:00:00,2.68947734739,0.764458578986,0.0,0.0,0.2750026812,1.6500160872,0.319286291902,0.299286291902,0.02
 02/12  15:00:00,2.72833963954,0.803320871134,0.0,0.0,0.2750026812,1.6500160872,0.72606395547,0.272997582398,0.453066373071
 02/12  16:00:00,2.46360648235,0.538587713942,0.0,0.0,0.2750026812,1.6500160872,0.770377276806,0.317294205659,0.453083071147
 02/12  17:00:00,2.79338275389,0.868363985488,0.0,0.0,0.2750026812,1.6500160872,0.463871110855,0.443871110855,0.02
 02/12  18:00:00,3.10872818492,0.799876083185,0.0,0.0,0.2750026812,1.6500160872,1.16796978953,0.7148862491,0.453083540429
 02/12  19:00:00,5.46918469253,1.24116592412,0.0,0.0,0.2750026812,1.6500160872,1.7148974365,1.26180807478,0.453089361717
 02/12  20:00:00,5.36538545347,1.13736668507,0.0,0.0,0.2750026812,1.6500160872,1.85169814963,1.83169814963,0.02
 02/12  21:00:00,5.50338011745,1.27536134904,0.0,0.0,0.2750026812,1.6500160872,2.36549048834,1.91240658703,0.453083901308
 02/12  22:00:00,5.56230960722,1.33429083881,0.0,0.0,0.2750026812,1.6500160872,3.03787414869,2.58477951103,0.453094637667
 02/12  23:00:00,5.75656831512,1.52854954671,0.0,0.0,0.2750026812,1.6500160872,2.60621727495,2.58621727495,0.02
 02/12  24:00:00,5.36538545347,1.13736668507,0.0,0.0,0.2750026812,1.6500160872,2.22118458436,1.76809939785,0.453085186511
 02/13  01:00:00,6.05338547985,1.27536134904,0.0,0.0,0.2750026812,2.2000214496,2.64839473096,2.19530814693,0.453086584021
 02/13  02:00:00,5.91539081587,1.13736668507,0.0,0.0,0.2750026812,2.2000214496,1.38588165408,1.36588165408,0.02
 02/13  03:00:00,6.05338547985,1.27536134904,0.0,0.0,0.2750026812,2.2000214496,2.5256741156,2.07258575652,0.453088359079
 02/13  04:00:00,5.91539081587,1.13736668507,0.0,0.0,0.2750026812,2.2000214496,1.87762442452,1.42453438071,0.453090043811
 02/13  05:00:00,6.05338547985,1.27536134904,0.0,0.0,0.2750026812,2.2000214496,2.19012569195,2.17012569195,0.02
 02/13  06:00:00,6.19039349707,1.13736668507,0.0,0.0,0.5500053624,2.2000214496,1.87632240695,1.42322433881,0.453098068142
 02/13  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,29.2255479648,28.7724693612,0.453078603539
 02/13  08:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,28.5159752612,28.0628921033,0.453083157904
 02/13  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,19.0413763664,18.5882452457,0.453131120682
 02/13  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.6210189553,15.1678613967,0.453157558644
 02/13  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.3263280825,12.8731755302,0.453152552271
 02/13  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.2434781933,10.7902911165,0.453187076787
 02/13  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,11.7521775463,10.8658250431,0.886352503116
 02/13  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.13748691839,8.68433196412,0.453154954272
 02/13  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.69363202768,8.24047353299,0.453158494693
 02/13  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.5217654262,8.06863769286,0.453127733335
 02/13  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.15421389043,8.26787712591,0.886336764515
 02/13  18:00:00,7.99874870875,2.11486175141,0.0,0.0,2.750026812,2.750026812,13.1664238865,12.7132796388,0.453144247669
 02/13  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.7102244111,15.257088779,0.453135632171
 02/13  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.8587970226,15.8387970226,0.02
 02/13  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,16.7237154012,16.2706006427,0.453114758566
 02/13  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,16.8277984441,16.3747098492,0.453088594827
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058177959,0.0,0.453058177959
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059742687,0.0,0.453059742687
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061356072,0.0,0.453061356072
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062965506,0.0,0.453062965506
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064572004,0.0,0.453064572004
 02/14  06:00:00,5.28267897102,0.229652159021,0.0,0.0,0.5500053624,2.2000214496,0.0454492096201,0.0254492096201,0.02
 02/14  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,22.7026364518,22.2495401767,0.453096275113
 02/14  08:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,25.2891117492,24.8360030858,0.453108663428
 02/14  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.3872252583,14.9340624744,0.453162783922
 02/14  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.24060496,10.7874426194,0.453162340618
 02/14  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.52979505486,9.07661635938,0.453178695479
 02/14  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.33798554707,7.45161082041,0.886374726662
 02/14  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,7.68944582475,7.23622291552,0.453222909237
 02/14  14:00:00,12.0154870645,2.11486175141,0.000528789885518,0.0,4.9500482616,4.9500482616,6.24519661756,5.35881141932,0.886385198234
 02/14  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.2930272828,4.83986467546,0.453162607347
 02/14  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.14689874268,4.69373647468,0.453162267994
 02/14  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.89993438362,5.44675086642,0.4531835172
 02/14  18:00:00,7.99874870875,2.11486175141,0.0,0.0,2.750026812,2.750026812,10.9940728021,10.5409222064,0.45315059568
 02/14  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.0735979062,13.6204730713,0.453124834897
 02/14  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.0391935632,14.5860930156,0.45310054763
 02/14  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,15.6475284086,15.1944322615,0.453096147084
 02/14  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,15.4492402725,15.4292402725,0.02
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096474714,0.0,0.453096474714
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307195476,0.0,0.45307195476
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073553409,0.0,0.453073553409
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075150178,0.0,0.453075150178
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076744897,0.0,0.453076744897
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092222883,0.0,0.453092222883
 02/15  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,21.2839862796,20.8309155698,0.453070709739
 02/15  08:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,23.3606354502,23.3406354502,0.02
 02/15  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.4616074838,15.0084909821,0.453116501705
 02/15  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.3626531197,12.4763090113,0.886344108361
 02/15  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.3111451796,10.8579794213,0.453165758355
 02/15  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.1702709377,9.71707214818,0.453198789541
 02/15  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,11.0082420495,10.1218026337,0.886439415797
 02/15  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.44144701523,7.98829971633,0.453147298898
 02/15  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.94315573219,7.49002447867,0.453131253514
 02/15  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.493704912,7.0405412489,0.453163663102
 02/15  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.71220924929,7.25904529891,0.45316395039
 02/15  18:00:00,7.99874870875,2.11486175141,0.0,0.0,2.750026812,2.750026812,12.9474749022,12.4943016668,0.453173235454
 02/15  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.2818579753,15.8287194615,0.453138513896
 02/15  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.7367381828,17.2836237722,0.453114410564
 02/15  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,19.0241736698,18.5710704346,0.453103235148
 02/15  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,19.9282412505,19.4751582293,0.453083021194
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084256468,0.0,0.453084256468
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085842245,0.0,0.453085842245
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  03:00:00,5.10624159075,0.328217459943,0.0,0.0,0.2750026812,2.2000214496,0.497563607502,0.0444761764293,0.453087431073
 02/16  04:00:00,5.3023715632,0.524347432395,0.0,0.0,0.2750026812,2.2000214496,0.54071776542,0.0876272232062,0.453090542213
 02/16  05:00:00,5.74509581832,0.967071687511,0.0,0.0,0.2750026812,2.2000214496,0.368993447898,0.348993447898,0.02
 02/16  06:00:00,6.12179031233,1.06876350033,0.0,0.0,0.5500053624,2.2000214496,1.05802310496,0.604928640557,0.453094464402
 02/16  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,23.7431247892,23.2900466457,0.453078143458
 02/16  08:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,26.4087350464,25.9556130918,0.453121954569
 02/16  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,17.3881322848,16.9349603435,0.453171941258
 02/16  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.4121054814,12.9589412266,0.453164254794
 02/16  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.0968487853,10.643672588,0.453176197351
 02/16  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.9042530664,10.0179074388,0.886345627569
 02/16  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,10.6851705949,10.2319519303,0.453218664521
 02/16  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.20346020734,8.7502645301,0.453195677248
 02/16  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.63017477979,8.17702678651,0.453147993283
 02/16  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.96203455962,8.07570588107,0.886328678552
 02/16  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.29244545827,8.83927721893,0.453168239343
 02/16  18:00:00,7.99874870875,2.11486175141,0.0,0.0,2.750026812,2.750026812,14.2758497713,13.8227211888,0.45312858246
 02/16  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.9967264888,16.5436021218,0.453124366963
 02/16  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.0167641665,17.5636580352,0.453106131269
 02/16  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,18.6998558923,18.6798558923,0.02
 02/16  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,19.8793280552,19.4262336758,0.453094379412
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080329817,0.0,0.453080329817
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062285468,0.0,0.453062285468
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063908205,0.0,0.453063908205
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065527543,0.0,0.453065527543
 02/17  04:00:00,5.23732844885,0.459304318042,0.0,0.0,0.2750026812,2.2000214496,0.0968152657587,0.0768152657587,0.02
 02/17  05:00:00,5.76831743806,0.990293307258,0.0,0.0,0.2750026812,2.2000214496,1.02524376593,0.572150267102,0.453093498833
 02/17  06:00:00,6.16759654713,1.11456973512,0.0,0.0,0.5500053624,2.2000214496,1.52735843968,1.07425573054,0.453102709134
 02/17  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,24.4754250061,24.4554250061,0.02
 02/17  08:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,28.9155577703,28.4624598366,0.453097933627
 02/17  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,18.6637453864,18.2105740496,0.453171336743
 02/17  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.9749842677,13.5218030651,0.453181202609
 02/17  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.1769591341,11.2906210499,0.886338084188
 02/17  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.3911524301,9.93796546065,0.453186969454
 02/17  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,10.9820293658,10.5288503132,0.45317905254
 02/17  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.95799019213,9.0716836001,0.886306592036
 02/17  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.23149742021,8.77838929182,0.45310812839
 02/17  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.03104160989,8.57790134031,0.453140269579
 02/17  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.86738111625,8.41422955061,0.453151565641
 02/17  18:00:00,7.99874870875,2.11486175141,0.0,0.0,2.750026812,2.750026812,13.5147499634,13.0616035691,0.45314639434
 02/17  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.530537426,16.07740503,0.453132396041
 02/17  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.6179192813,17.1648003639,0.453118917458
 02/17  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,18.5243232868,18.0712336463,0.453089640495
 02/17  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,19.0773348927,18.6242571678,0.453077724914
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075440571,0.0,0.453075440571
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077043469,0.0,0.453077043469
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078644636,0.0,0.453078644636
 02/18  04:00:00,4.55523559896,0.327216830551,0.0,0.0,0.2750026812,1.6500160872,0.501271523258,0.0481899326444,0.453081590614
 02/18  05:00:00,5.10311436164,0.875095593233,0.0,0.0,0.2750026812,1.6500160872,0.420313856719,0.400313856719,0.02
 02/18  06:00:00,5.4805831675,1.25256439909,0.0,0.0,0.2750026812,1.6500160872,1.3808840095,0.927789408463,0.45309460104
 02/18  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,24.253583775,23.8005111796,0.453072595335
 02/18  08:00:00,6.01638856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,26.8900822468,26.8700822468,0.02
 02/18  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,20.9059717055,20.4528623367,0.453109368764
 02/18  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,16.8769704354,16.4238442596,0.453126175828
 02/18  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,14.4629280116,14.0097964668,0.453131544841
 02/18  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,13.1695565071,12.7164221917,0.453134315455
 02/18  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.9830700386,12.5299524529,0.453117585709
 02/18  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.7352732378,12.2821639978,0.453109239952
 02/18  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.1896679964,11.7365746814,0.453093314975
 02/18  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,11.6112672933,11.5912672933,0.02
 02/18  17:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.4928914115,12.0397783978,0.453113013696
 02/18  18:00:00,4.42371385315,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,14.0324708735,13.5793848296,0.45308604391
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083192226,0.0,0.453083192226
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060054586,0.0,0.453060054586
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308752636,0.0,0.45308752636
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087083309,0.0,0.453087083309
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308321404,0.0,0.45308321404
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077439616,0.0,0.453077439616
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071660107,0.0,0.453071660107
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074234483,0.0,0.453074234483
 02/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074793604,0.0,0.453074793604
 02/19  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069009516,0.0,0.453069009516
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082453028,0.0,0.453082453028
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083110848,0.0,0.453083110848
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072322627,0.0,0.453072322627
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061113069,0.0,0.453061113069
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058723068,0.0,0.453058723068
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090099451,0.0,0.453090099451
 02/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084211514,0.0,0.453084211514
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076960851,0.0,0.453076960851
 02/19  22:00:00,4.42547967259,0.195129343061,0.00233156112895,0.0,0.2750026812,1.6500160872,0.469069067857,0.0159815193726,0.453087548484
 02/19  23:00:00,4.49127412594,0.261173086806,0.00208227072696,0.0,0.2750026812,1.6500160872,0.0515941075155,0.0315941075155,0.02
 02/19  24:00:00,4.49173275931,0.262173716198,0.0015402747116,0.0,0.2750026812,1.6500160872,0.470734519773,0.0176543134681,0.453080206305
 02/20  01:00:00,4.62588820189,0.393260574296,0.00460885919318,0.0,0.2750026812,1.6500160872,0.486786882917,0.0337112510594,0.453075631858
 02/20  02:00:00,4.59369769545,0.360238702424,0.00544022462407,0.0,0.2750026812,1.6500160872,0.039913367313,0.019913367313,0.02
 02/20  03:00:00,4.86262197411,0.631591685694,0.00301152001601,0.0,0.2750026812,1.6500160872,0.497068679309,0.0439807938009,0.453087885508
 02/20  04:00:00,4.79492901597,0.564768536147,0.00214171141842,0.0,0.2750026812,1.6500160872,0.521269532414,0.0681874991003,0.453082033314
 02/20  05:00:00,4.62342871519,0.393260574296,0.00214937249126,0.0,0.2750026812,1.6500160872,0.0588964363893,0.0388964363893,0.02
 02/20  06:00:00,4.79497117571,0.564768536147,0.00218387115516,0.0,0.2750026812,1.6500160872,0.514171049004,0.0610850704146,0.453085978589
 02/20  07:00:00,4.62350727174,0.393260574296,0.00222792904327,0.0,0.2750026812,1.6500160872,0.491297611332,0.0382123677927,0.453085243539
 02/20  08:00:00,3.67851566387,0.599070128517,0.00292676694594,0.0,0.2750026812,1.6500160872,0.105739766197,0.0857397661965,0.02
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307935228,0.0,0.45307935228
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091594991,0.0,0.453091594991
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093264811,0.0,0.453093264811
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083512055,0.0,0.453083512055
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308783233,0.0,0.45308783233
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085408572,0.0,0.453085408572
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081052543,0.0,0.453081052543
 02/20  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075160287,0.0,0.453075160287
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068094386,0.0,0.453068094386
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078606458,0.0,0.453078606458
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071326431,0.0,0.453071326431
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070962954,0.0,0.453070962954
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072564354,0.0,0.453072564354
 02/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074162703,0.0,0.453074162703
 02/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084162061,0.0,0.453084162061
 02/21  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,23.5167949307,23.0637301756,0.453064755087
 02/21  08:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,22.0903235765,21.6372051386,0.453118437898
 02/21  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.501325878,13.0482091452,0.45311673282
 02/21  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.9662128119,10.513037182,0.453175629883
 02/21  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.48401071659,9.03083838465,0.45317233194
 02/21  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.3923153453,7.93911726853,0.453198076768
 02/21  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,9.66969573936,8.78336751037,0.886328228986
 02/21  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.55218745519,7.09896520756,0.45322224763
 02/21  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.30125793108,6.84811338437,0.453144546711
