Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/21  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.23206365286,6.77894979702,0.453113855841
 02/21  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.7288033574,6.84246229812,0.886341059283
 02/21  18:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,11.3333909677,10.8802603801,0.453130587574
 02/21  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.4245193051,12.9713983949,0.453120910192
 02/21  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.4116243276,13.3916243276,0.02
 02/21  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.2779290861,13.8248275026,0.453101583587
 02/21  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.3811811507,13.9281055624,0.453075588375
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081783837,0.0,0.453081783837
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083356528,0.0,0.453083356528
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084936036,0.0,0.453084936036
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086514373,0.0,0.453086514373
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088091518,0.0,0.453088091518
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/22  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,17.6445356161,17.1914352727,0.453100343355
 02/22  08:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,19.3013624529,18.8482671055,0.45309534743
 02/22  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.7041664418,11.2510505121,0.453115929684
 02/22  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.6167062991,9.16353524,0.4531710591
 02/22  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.60945055797,8.15628585303,0.453164704942
 02/22  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.51632698099,7.630026467,0.886300513992
 02/22  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,9.1546530669,8.70144511732,0.453207949578
 02/22  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.05269512599,7.16633856193,0.886356564067
 02/22  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.41082689132,6.95771056571,0.453116325606
 02/22  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.37311385802,6.91996627389,0.453147584125
 02/22  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.39779384916,6.94462429034,0.453169558824
 02/22  18:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,11.4126852554,10.9595393647,0.453145890718
 02/22  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.5244813259,13.0713616312,0.453119694668
 02/22  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.1600727739,13.7069865834,0.453086190517
 02/22  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.8720042874,14.4189213357,0.453082951744
 02/22  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.8130508073,14.7930508073,0.02
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090127056,0.0,0.453090127056
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059119,0.0,0.453059119
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060724872,0.0,0.453060724872
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062327238,0.0,0.453062327238
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306392664,0.0,0.45306392664
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079333237,0.0,0.453079333237
 02/23  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,17.8785710758,17.8585710758,0.02
 02/23  08:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,19.8236039397,19.3704917096,0.453112230059
 02/23  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.5783667815,11.1252274539,0.453139327607
 02/23  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.48572613118,8.59938685728,0.886339273902
 02/23  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.46313165802,7.00995677105,0.45317488697
 02/23  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.20812560336,5.75494091356,0.453184689797
 02/23  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,7.1045748634,6.21820696481,0.886367898583
 02/23  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.68190043379,4.22868595978,0.453214474016
 02/23  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.23742118726,3.78430410165,0.453117085617
 02/23  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.85340124674,3.40025176484,0.453149481895
 02/23  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.96702904515,3.51384156669,0.453187478457
 02/23  18:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,8.23648731058,7.78333307855,0.453154232029
 02/23  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.6437064695,10.1905681616,0.453138307899
 02/23  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.2958344248,10.8427130332,0.453121391593
 02/23  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.8288689212,11.3757571032,0.453111818026
 02/23  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.0230407248,11.5699729645,0.453067760333
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070389998,0.0,0.453070389998
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071968975,0.0,0.453071968975
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073542449,0.0,0.453073542449
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075113808,0.0,0.453075113808
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080666419,0.0,0.453080666419
 02/24  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,16.0916865186,15.6386224988,0.453064019847
 02/24  08:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.6813021633,18.2281946906,0.453107472733
 02/24  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.4890788118,11.0359229866,0.453155825188
 02/24  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.45923720463,9.00608940067,0.453147803954
 02/24  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.50469935055,7.05152188905,0.453177461499
 02/24  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.68275411096,5.2295679196,0.453186191362
 02/24  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,5.74504282284,4.85864182954,0.886400993303
 02/24  14:00:00,12.0155206287,2.11486175141,0.000562354083868,0.0,4.9500482616,4.9500482616,3.73800935272,3.28482972989,0.453179622821
 02/24  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.89300731541,3.43987545886,0.453131856545
 02/24  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.08731423187,4.20100788066,0.886306351213
 02/24  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.04215862247,4.58897057115,0.453188051316
 02/24  18:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,9.58182153873,9.12868098555,0.453140553175
 02/24  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,12.2021313814,11.7489976535,0.453133727876
 02/24  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.122601024,12.6695111516,0.453089872467
 02/24  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,13.5490856831,13.5290856831,0.02
 02/24  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.4913157389,14.0382376528,0.453078086154
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081188971,0.0,0.453081188971
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082703605,0.0,0.453082703605
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084251158,0.0,0.453084251158
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085798739,0.0,0.453085798739
 02/25  05:00:00,4.36010625589,0.13208748749,0.0,0.0,0.2750026812,1.6500160872,0.476306965508,0.023219620394,0.453087345114
 02/25  06:00:00,4.86307399335,0.635055224942,0.0,0.0,0.2750026812,1.6500160872,0.576816412938,0.123717197122,0.453099215816
 02/25  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,22.0902479844,22.0702479844,0.02
 02/25  08:00:00,5.63255523008,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,26.9589979904,26.5058965907,0.453101399716
 02/25  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,22.3977825719,21.944675909,0.45310666289
 02/25  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,20.2050945954,19.7519664804,0.453128115015
 02/25  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,19.0464332403,18.5933223547,0.453110885621
 02/25  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,18.2716993251,17.818576651,0.453122674124
 02/25  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,18.8323330131,18.8123330131,0.02
 02/25  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,18.5993198007,18.1461886813,0.453131119346
 02/25  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,17.850672209,17.3975696198,0.45310258915
 02/25  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,17.7785911845,17.3255110009,0.453080183591
 02/25  17:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,18.8291164669,18.376011534,0.453104932927
 02/25  18:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,19.9740800285,19.9540800285,0.02
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095653452,0.0,0.453095653452
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096155064,0.0,0.453096155064
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072750805,0.0,0.453072750805
 02/25  22:00:00,4.42614999964,0.198131231236,0.0,0.0,0.2750026812,1.6500160872,0.0486437722596,0.0286437722596,0.02
 02/25  23:00:00,5.12747901188,0.899460243473,0.0,0.0,0.2750026812,1.6500160872,0.988103774808,0.535012220559,0.453091554249
 02/25  24:00:00,5.43498926761,1.2069704992,0.0,0.0,0.2750026812,1.6500160872,1.7198722286,1.26681570153,0.453056527066
 02/26  01:00:00,5.43377630331,1.20575753491,0.0,0.0,0.2750026812,1.6500160872,2.26085816218,2.24085816218,0.02
 02/26  02:00:00,5.43498926761,1.2069704992,0.0,0.0,0.2750026812,1.6500160872,3.02339860139,2.57031066558,0.453087935803
 02/26  03:00:00,5.43377630331,1.20575753491,0.0,0.0,0.2750026812,1.6500160872,3.86071751033,3.40762818833,0.453089322002
 02/26  04:00:00,5.43498926761,1.2069704992,0.0,0.0,0.2750026812,1.6500160872,3.45850386224,3.43850386224,0.02
 02/26  05:00:00,5.72072292734,1.49270415894,0.0,0.0,0.2750026812,1.6500160872,4.96169324729,4.50861903298,0.453074214317
 02/26  06:00:00,5.8232111707,1.59519240229,0.0,0.0,0.2750026812,1.6500160872,4.72979941452,4.27670249591,0.453096918611
 02/26  07:00:00,5.7544813537,1.52646258529,0.0,0.0,0.2750026812,1.6500160872,5.09935554906,5.07935554906,0.02
 02/26  08:00:00,4.32163626372,1.62895082865,0.0,0.0,0.2750026812,1.6500160872,5.10799726678,4.65491078657,0.453086480206
 02/26  09:00:00,3.38396450098,1.45894573258,0.0,0.0,0.2750026812,1.6500160872,4.59140917377,4.13832130724,0.453087866524
 02/26  10:00:00,3.10265016815,1.17763139975,0.0,0.0,0.2750026812,1.6500160872,2.34565450654,2.32565450654,0.02
 02/26  11:00:00,2.64022363069,0.715204862283,0.0,0.0,0.2750026812,1.6500160872,2.01102826613,1.55794283133,0.453085434802
 02/26  12:00:00,2.7923821245,0.867363356096,0.0,0.0,0.2750026812,1.6500160872,2.10356753567,1.65047445911,0.453093076558
 02/26  13:00:00,2.85486579786,0.929847029455,0.0,0.0,0.2750026812,1.6500160872,1.39556824976,1.37556824976,0.02
 02/26  14:00:00,2.7923821245,0.867363356096,0.0,0.0,0.2750026812,1.6500160872,1.76382757543,1.31073366227,0.453093913168
 02/26  15:00:00,2.85486579786,0.929847029455,0.0,0.0,0.2750026812,1.6500160872,1.47814614065,1.02505841577,0.453087724882
 02/26  16:00:00,2.59725278144,0.672234013035,0.0,0.0,0.2750026812,1.6500160872,0.956756481756,0.936756481756,0.02
 02/26  17:00:00,2.80066320256,0.87564443416,0.0,0.0,0.2750026812,1.6500160872,1.52500576386,1.07191608842,0.45308967544
 02/26  18:00:00,2.84367526188,0.918656493476,0.0,0.0,0.2750026812,1.6500160872,2.01850556188,1.56542514045,0.453080421426
 02/26  19:00:00,5.11598671373,1.27180127865,0.0,0.0,0.2750026812,1.6500160872,2.15138100842,2.13138100842,0.02
 02/26  20:00:00,5.62916672702,1.40114795862,0.0,0.0,0.2750026812,1.6500160872,2.99870732222,2.54562254314,0.453084779086
 02/26  21:00:00,5.83740431062,1.60938554221,0.0,0.0,0.2750026812,1.6500160872,3.03345786808,2.58036792492,0.45308994316
 02/26  22:00:00,5.70652978742,1.47851101902,0.0,0.0,0.2750026812,1.6500160872,3.09179548739,3.07179548739,0.02
 02/26  23:00:00,5.76988745791,1.5418686895,0.0,0.0,0.2750026812,1.6500160872,3.89112060959,3.43803042016,0.45309018943
 02/26  24:00:00,5.75716742695,1.52914865855,0.0,0.0,0.2750026812,1.6500160872,3.8425915329,3.38950009015,0.453091442745
 02/27  01:00:00,6.2467495632,1.4687254324,0.0,0.0,0.2750026812,2.2000214496,2.86769208562,2.84769208562,0.02
 02/27  02:00:00,6.1215014444,1.34347731359,0.0,0.0,0.2750026812,2.2000214496,3.29080994643,2.83772505336,0.453084893074
 02/27  03:00:00,6.30301360713,1.52498947632,0.0,0.0,0.2750026812,2.2000214496,3.34561854396,2.89253017962,0.453088364336
 02/27  04:00:00,6.1215014444,1.34347731359,0.0,0.0,0.2750026812,2.2000214496,2.80362310526,2.78362310526,0.02
 02/27  05:00:00,6.26081557418,1.48279144338,0.0,0.0,0.2750026812,2.2000214496,3.46046565322,3.00737570898,0.453089944241
 02/27  06:00:00,6.45558137172,1.40255455971,0.0,0.0,0.5500053624,2.2000214496,3.58423638434,3.1311356577,0.453100726646
 02/27  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,29.9830978082,29.9630978082,0.02
 02/27  08:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,31.3363585928,30.8832397121,0.453118880676
 02/27  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,21.3842208502,20.9310616175,0.453159232653
 02/27  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,18.3416303033,17.8884513033,0.453178999986
 02/27  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,16.6759341355,15.7895957049,0.886338430582
 02/27  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.9160995453,13.462917741,0.453181804305
 02/27  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,13.6333373228,13.1801094742,0.453227848574
 02/27  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.5350813026,10.6486958328,0.886385469718
 02/27  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.5700916968,10.1169328475,0.453158849278
 02/27  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.64912556734,9.19596772349,0.453157843855
 02/27  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.1055084803,9.65233878928,0.453169691058
 02/27  18:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,15.0768379923,14.6236992385,0.453138753796
 02/27  19:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.6775455236,18.2244133605,0.453132163084
 02/27  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,19.909990027,19.4568777305,0.45311229656
 02/27  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,20.5365430479,20.0834373961,0.453105651778
 02/27  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,20.7308953034,20.2778020126,0.453093290845
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090773787,0.0,0.453090773787
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092271259,0.0,0.453092271259
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  03:00:00,5.20758755625,0.42956342545,0.0,0.0,0.2750026812,2.2000214496,0.559340975915,0.106283629772,0.453057346142
 02/28  04:00:00,5.77882145109,1.00079732029,0.0,0.0,0.2750026812,2.2000214496,1.03662147174,0.583562570107,0.453058901631
 02/28  05:00:00,5.98478229511,1.2067581643,0.0,0.0,0.2750026812,2.2000214496,1.25326893532,1.23326893532,0.02
 02/28  06:00:00,6.25899668181,1.20596986981,0.0,0.0,0.5500053624,2.2000214496,2.02840015514,1.57529972756,0.453100427575
 02/28  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,25.2885238198,24.8354363121,0.453087507634
 02/28  08:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,29.6012942935,29.148192099,0.4531021945
 02/28  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,20.83914213,20.3859771149,0.453165015132
 02/28  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,17.8954754707,17.4423162972,0.45315917353
 02/28  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,16.6719632964,16.2188099994,0.45315329695
 02/28  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.6669949015,15.2138154491,0.453179452464
 02/28  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,16.824460347,15.938040382,0.886419964984
 02/28  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.4763807173,14.0231784641,0.453202253217
 02/28  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.2055540949,13.7524296199,0.453124474984
 02/28  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.3344279172,13.8812716213,0.453156295815
 02/28  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.8920130042,14.0056704825,0.886342521657
 02/28  18:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,18.9143439958,18.4612067531,0.453137242693
 02/28  19:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,21.6399796603,21.1868533173,0.45312634299
 02/28  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,22.3710628638,22.3510628638,0.02
 02/28  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,24.0041910745,23.5511108987,0.453080175754
 02/28  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,23.6009235307,23.1478310839,0.453092446802
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060575225,0.0,0.453060575225
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081629814,0.0,0.453081629814
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083213615,0.0,0.453083213615
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084738929,0.0,0.453084738929
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066572147,0.0,0.453066572147
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/01  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,21.7314028147,21.2783138471,0.453088967647
 03/01  08:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,21.2614291996,20.8083068287,0.453122370918
 03/01  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.1752691589,10.7221108801,0.453158278783
 03/01  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.97230799394,6.51912687207,0.453181121866
 03/01  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.41266547682,3.95949081471,0.453174662117
 03/01  12:00:00,12.0161803424,2.11486175141,0.00122206777809,0.0,4.9500482616,4.9500482616,3.64868686776,2.76232157259,0.886365295174
 03/01  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,3.16863352583,2.71542278523,0.453210740595
 03/01  14:00:00,12.016416821,2.11486175141,0.00145854633261,0.0,4.9500482616,4.9500482616,1.66441954305,1.21121587035,0.453203672704
 03/01  15:00:00,12.016451756,2.11486175141,0.00149348142448,0.0,4.9500482616,4.9500482616,1.59869990235,0.712353084315,0.88634681804
 03/01  16:00:00,12.0170820052,2.11486175141,0.00212373058429,0.0,4.9500482616,4.9500482616,1.02207203295,0.568909120009,0.453162912938
 03/01  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.01102202527,0.557832215915,0.453189809358
 03/01  18:00:00,7.61618189295,2.11486175141,0.00126651752763,0.0,2.750026812,2.750026812,3.17960912489,2.72646346906,0.453145655832
 03/01  19:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.71616743833,6.26303739521,0.453130043124
 03/01  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.68978023355,8.23667567377,0.453104559779
 03/01  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.3414084565,9.88830576883,0.453102687657
 03/01  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.0668847089,11.0468847089,0.02
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092298839,0.0,0.453092298839
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067206235,0.0,0.453067206235
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068682667,0.0,0.453068682667
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070158195,0.0,0.453070158195
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307163155,0.0,0.45307163155
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089409584,0.0,0.453089409584
 03/02  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,12.8159732871,12.7959732871,0.02
 03/02  08:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.8309158122,15.3778331411,0.45308267116
 03/02  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.65001042761,7.19686494714,0.453145480468
 03/02  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.11210664455,4.22575580132,0.886350843227
 03/02  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.79967433369,2.34650384433,0.453170489354
 03/02  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.3257578442,1.87256897469,0.453188869509
 03/02  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,3.12017847475,2.66696063313,0.453217841618
 03/02  14:00:00,12.0162738536,2.11486175141,0.00131557897285,0.0,4.9500482616,4.9500482616,2.27438580012,1.38800380078,0.886381999341
 03/02  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.49077070233,1.0376263026,0.453144399724
 03/02  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.53278557426,1.07962898496,0.453156589309
 03/02  17:00:00,12.0177852503,2.11486175141,0.00282697565737,0.0,4.9500482616,4.9500482616,1.49458873066,1.04140201587,0.453186714782
 03/02  18:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,4.64438955001,4.19123433861,0.453155211395
 03/02  19:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.36440897089,6.91127625316,0.45313271773
 03/02  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.34875248733,7.89564604545,0.453106441877
 03/02  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.02850584038,8.57538362718,0.453122213203
 03/02  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.34558670426,8.89251641687,0.453070287389
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070374658,0.0,0.453070374658
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071830165,0.0,0.453071830165
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073277469,0.0,0.453073277469
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074722856,0.0,0.453074722856
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084537308,0.0,0.453084537308
 03/03  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,12.2067894685,11.7537245369,0.453064931644
 03/03  08:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.7754949008,15.322376791,0.45311810979
 03/03  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.52025835398,8.06710961373,0.453148740252
 03/03  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.96019870138,5.50702337914,0.45317532224
 03/03  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.2089396498,4.75577092908,0.453168720713
 03/03  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.57910801214,4.1259133992,0.453194612937
 03/03  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,5.62127365561,4.7348666597,0.886406995915
 03/03  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.35096872005,2.89775244165,0.453216278403
 03/03  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.70573192807,3.25256184168,0.453170086396
 03/03  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.93186170294,3.47872295313,0.453138749814
 03/03  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.41167111735,3.52534200674,0.886329110605
 03/03  18:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,8.07829673437,7.62524952802,0.453047206348
 03/03  19:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.2206751785,9.76756249632,0.453112682146
 03/03  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.3793722936,10.3593722936,0.02
 03/03  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.4341138952,10.981021851,0.453092044205
 03/03  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.6612175268,11.2081516909,0.453065835957
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071994769,0.0,0.453071994769
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073419996,0.0,0.453073419996
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074839114,0.0,0.453074839114
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076256987,0.0,0.453076256987
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077673181,0.0,0.453077673181
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,15.2273573832,14.7742681517,0.453089231455
 03/04  08:00:00,5.24872189675,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,18.2570562316,17.8039599874,0.453096244174
 03/04  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,14.8714468009,14.4183424522,0.453104348684
 03/04  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,13.4895931258,13.0364627299,0.453130395861
 03/04  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,12.2005905338,12.1805905338,0.02
 03/04  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,11.6628569484,11.2097425678,0.453114380575
 03/04  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,11.6844090307,11.2312805061,0.453128524519
 03/04  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,11.2213869272,10.7682570198,0.453129907379
 03/04  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,10.9240588831,10.4709613417,0.453097541465
 03/04  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,10.2314620194,9.77838834354,0.453073675834
 03/04  17:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,10.0486232352,9.59552436223,0.453098873004
 03/04  18:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,11.0342734544,11.0142734544,0.02
 03/04  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093891568,0.0,0.453093891568
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084033904,0.0,0.453084033904
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063258104,0.0,0.453063258104
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077554157,0.0,0.453077554157
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077621228,0.0,0.453077621228
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070872447,0.0,0.453070872447
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064919036,0.0,0.453064919036
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058963151,0.0,0.453058963151
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070141066,0.0,0.453070141066
 03/05  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061844745,0.0,0.453061844745
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074974467,0.0,0.453074974467
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087003847,0.0,0.453087003847
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453004070033,0.0,0.453004070033
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080509242,0.0,0.453080509242
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087603146,0.0,0.453087603146
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080039927,0.0,0.453080039927
 03/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087887307,0.0,0.453087887307
 03/05  20:00:00,4.49309276409,0.264174974981,0.000899020704232,0.0,0.2750026812,1.6500160872,0.50102819961,0.0479407413287,0.453087458281
 03/05  21:00:00,4.86328558062,0.63526681222,0.0,0.0,0.2750026812,1.6500160872,0.202904808567,0.182904808567,0.02
 03/05  22:00:00,5.41279477771,1.18477600931,0.0,0.0,0.2750026812,1.6500160872,1.17214560947,0.71905126332,0.45309434615
 03/05  23:00:00,5.36638608287,1.13836731446,0.0,0.0,0.2750026812,1.6500160872,1.3174209513,0.864330743785,0.453090207511
 03/05  24:00:00,5.50237948805,1.27436071965,0.0,0.0,0.2750026812,1.6500160872,1.20772409697,1.18772409697,0.02
 03/06  01:00:00,5.91639144527,1.13836731446,0.0,0.0,0.2750026812,2.2000214496,1.45516335394,1.002070567,0.453092786932
 03/06  02:00:00,6.05238485045,1.27436071965,0.0,0.0,0.2750026812,2.2000214496,1.57317546804,1.1200807564,0.453094711635
 03/06  03:00:00,5.91639144527,1.13836731446,0.0,0.0,0.2750026812,2.2000214496,0.813858170731,0.793858170731,0.02
 03/06  04:00:00,6.01818942553,1.24016529473,0.0,0.0,0.2750026812,2.2000214496,1.06478897707,0.611705425283,0.453083551791
 03/06  05:00:00,5.79261131,1.0145871792,0.0,0.0,0.2750026812,2.2000214496,0.801914133099,0.348823297959,0.45309083514
 03/06  06:00:00,6.30451980341,1.2514929914,0.0,0.0,0.5500053624,2.2000214496,0.730394014533,0.710394014533,0.02
 03/06  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,25.4658477061,25.0127524718,0.453095234305
 03/06  08:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,25.4548049452,25.0016905642,0.453114381062
 03/06  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.534839247,14.081671197,0.453168049984
 03/06  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.4262717622,10.973117093,0.45315466925
 03/06  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.63746768587,9.18428778447,0.453179901394
 03/06  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.80758048975,6.92119737096,0.886383118791
 03/06  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,6.57671076144,6.12348882915,0.453221932291
 03/06  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.08745358537,4.20103353269,0.88642005268
 03/06  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.97887969634,4.52571035496,0.453169341376
 03/06  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.84697492476,4.39381786369,0.453157061077
 03/06  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.7728628535,4.31968602263,0.453176830869
 03/06  18:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,8.75842166448,8.30529716554,0.453124498944
 03/06  19:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.193119821,10.7399945341,0.453125286862
 03/06  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.8838429315,11.4307517827,0.453091148831
 03/06  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.4595937374,12.0065064529,0.453087284424
 03/06  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.2608816796,12.2408816796,0.02
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309424636,0.0,0.45309424636
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062838567,0.0,0.453062838567
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064187765,0.0,0.453064187765
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065533153,0.0,0.453065533153
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066876333,0.0,0.453066876333
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081947952,0.0,0.453081947952
 03/07  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,17.1198793135,16.6668192224,0.453060091096
 03/07  08:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.691851866,18.671851866,0.02
 03/07  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.46777947448,9.01463883897,0.453140635505
 03/07  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.67292862588,4.78658521789,0.886343407987
 03/07  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.17508301636,2.72190567588,0.453177340477
 03/07  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.6611798165,2.20799857667,0.453181239825
 03/07  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,3.72718128069,2.8408247885,0.886356492197
 03/07  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.71498255472,1.26177579216,0.453206762568
 03/07  15:00:00,12.0185527143,2.11486175141,0.00359443970775,0.0,4.9500482616,4.9500482616,1.0797673327,0.626626383724,0.453140948973
 03/07  16:00:00,12.0188456557,2.11486175141,0.00388738104222,0.0,4.9500482616,4.9500482616,1.02321688762,0.570076997391,0.453139890224
 03/07  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.14342074951,0.690231699748,0.453189049763
 03/07  18:00:00,7.61554426786,2.11486175141,0.000628892438179,0.0,2.750026812,2.750026812,4.10040778511,3.6472466168,0.453161168302
 03/07  19:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.80584080439,7.35270722001,0.453133584377
 03/07  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.58302414317,9.12991547567,0.4531086675
 03/07  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.4693467541,10.0162234954,0.453123258718
 03/07  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.1481806137,10.6950861346,0.453094479011
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056304043,0.0,0.453056304043
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305764285,0.0,0.45305764285
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058967024,0.0,0.453058967024
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060288677,0.0,0.453060288677
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065516454,0.0,0.453065516454
 03/08  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,13.2287804801,12.7756937504,0.453086729633
 03/08  08:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.980530985,14.5274144573,0.453116527652
 03/08  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.92338422931,6.47022413083,0.453160098482
 03/08  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.18537583883,4.73224772777,0.453128111055
 03/08  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.49864432247,4.04552291306,0.453121409415
 03/08  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.10549379238,3.65235618393,0.453137608453
 03/08  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,5.32868873587,4.44233233317,0.886356402696
 03/08  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.36795052481,2.91479794801,0.453152576798
 03/08  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.58575888638,3.13260410304,0.453154783341
 03/08  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.2822935408,3.82917059452,0.453122946279
 03/08  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.51831555228,4.63196185342,0.886353698863
 03/08  18:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,9.08136897111,8.62826227368,0.453106697432
 03/08  19:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.8559752056,10.4028502037,0.453125001897
 03/08  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.8407750659,10.8207750659,0.02
 03/08  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.2148916702,10.761786637,0.453105033176
 03/08  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.4773811335,11.0243027399,0.453078393552
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084211118,0.0,0.453084211118
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085474725,0.0,0.453085474725
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086726551,0.0,0.453086726551
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087978295,0.0,0.453087978295
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089229302,0.0,0.453089229302
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,15.3216848339,14.8685966362,0.453088197739
 03/09  08:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.3759950635,16.922899811,0.453095252531
 03/09  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.0509921829,9.59787774652,0.45311443635
 03/09  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.44014426997,7.9869775444,0.453166725565
 03/09  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.6969451707,7.24378615632,0.453159014375
 03/09  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.49997365589,6.61361258747,0.886361068425
 03/09  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,8.23722983401,7.78403201276,0.453197821244
 03/09  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.532020729,6.64568940569,0.886331323302
 03/09  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.38273224445,6.92956736729,0.453164877164
 03/09  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.99347836083,7.54031441223,0.4531639486
 03/09  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.22111086061,8.76795983513,0.453151025481
 03/09  18:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,13.7835553618,13.3304570901,0.453098271685
 03/09  19:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.2940908415,14.8409663684,0.453124473141
 03/09  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.7127113947,15.2595997098,0.453111684903
 03/09  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,16.4597800208,16.0066706609,0.453109359841
 03/09  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,16.707670447,16.687670447,0.02
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087578975,0.0,0.453087578975
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074393636,0.0,0.453074393636
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075617617,0.0,0.453075617617
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076842607,0.0,0.453076842607
 03/10  04:00:00,5.20665368307,0.428629552264,0.0,0.0,0.2750026812,2.2000214496,0.122526763879,0.102526763879,0.02
 03/10  05:00:00,5.7754126705,0.997388539694,0.0,0.0,0.2750026812,2.2000214496,0.986654032892,0.533575926798,0.453078106094
 03/10  06:00:00,6.17108583921,1.11805902721,0.0,0.0,0.5500053624,2.2000214496,1.43001999454,0.976922572047,0.453097422489
 03/10  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,23.8007101847,23.7807101847,0.02
 03/10  08:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,28.3010016485,27.847913188,0.453088460479
 03/10  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,18.8628917624,18.4097413768,0.45315038553
 03/10  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,16.4812561587,15.5949279181,0.886328240629
 03/10  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.1433108351,13.6901562098,0.453154625236
 03/10  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.7040336716,12.2508446309,0.453189040671
 03/10  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,13.5753321234,13.1221155516,0.453216571736
 03/10  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.9561079097,11.0697321924,0.886375717286
 03/10  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.8670373074,10.4138975109,0.453139796467
 03/10  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.268769789,9.81566165641,0.453108132595
 03/10  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.86615806683,9.41297829223,0.453179774596
 03/10  18:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,13.8194944499,13.3663501509,0.453144299024
 03/10  19:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.9420025004,16.4888784591,0.453124041323
 03/10  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.1360614347,17.6829413735,0.453120061151
 03/10  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,19.0452664196,18.5921538953,0.453112524339
 03/10  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,19.4550545184,19.0019549577,0.453099560775
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060331148,0.0,0.453060331148
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061550035,0.0,0.453061550035
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  03:00:00,4.58875778552,0.36073901712,0.0,0.0,0.2750026812,1.6500160872,0.502584781097,0.0495220241837,0.453062756913
