Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/11  04:00:00,5.33443159659,1.10641282819,0.0,0.0,0.2750026812,1.6500160872,1.56593352076,1.11284334121,0.453090179548
 03/11  05:00:00,5.50003238196,1.27201361356,0.0,0.0,0.2750026812,1.6500160872,1.81929145497,1.79929145497,0.02
 03/11  06:00:00,5.36873318896,1.14071442056,0.0,0.0,0.2750026812,1.6500160872,2.68122874642,2.22813417173,0.45309457469
 03/11  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,26.6941458183,26.2410540902,0.453091728073
 03/11  08:00:00,4.86488856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,31.3007333938,31.2807333938,0.02
 03/11  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,26.2055794196,25.7524772417,0.453102177878
 03/11  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,21.8375426903,21.3844129145,0.453129775839
 03/11  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,18.9351666182,18.482043809,0.453122809236
 03/11  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,17.1685364216,16.7154000683,0.453136353263
 03/11  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,17.4669932866,17.0138791955,0.453114091091
 03/11  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,17.8311646867,17.3780418296,0.453122857058
 03/11  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,16.0577681341,15.6046623386,0.453105795516
 03/11  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,14.4360239005,14.4160239005,0.02
 03/11  17:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,15.4524175942,14.9993172121,0.453100382182
 03/11  18:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,17.7590786433,17.3059891038,0.453089539531
 03/11  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092211713,0.0,0.453092211713
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068398705,0.0,0.453068398705
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095140553,0.0,0.453095140553
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057799915,0.0,0.453057799915
 03/12  01:00:00,4.49552570491,0.266734415976,0.000772520525406,0.0,0.2750026812,1.6500160872,0.474328464993,0.0212739771516,0.453054487842
 03/12  02:00:00,5.19216739023,0.964148621825,0.0,0.0,0.2750026812,1.6500160872,0.389638242541,0.369638242541,0.02
 03/12  03:00:00,5.0951697896,0.867151021196,0.0,0.0,0.2750026812,1.6500160872,1.07179045827,0.618704719152,0.453085739114
 03/12  04:00:00,5.52282933191,1.2948105635,0.0,0.0,0.2750026812,1.6500160872,1.47070725546,1.01762812362,0.453079131844
 03/12  05:00:00,5.30034233912,1.07232357072,0.0,0.0,0.2750026812,1.6500160872,1.18639344856,1.16639344856,0.02
 03/12  06:00:00,5.5684232318,1.3404044634,0.0,0.0,0.2750026812,1.6500160872,2.21052803468,1.75744128663,0.453086748055
 03/12  07:00:00,4.91650900579,1.07232357072,0.0,0.0,0.2750026812,1.6500160872,2.44980855181,1.99671736819,0.45309118362
 03/12  08:00:00,3.13333574431,1.2083169759,0.0,0.0,0.2750026812,1.6500160872,1.85488814058,1.83488814058,0.02
 03/12  09:00:00,2.6647765143,0.739757745895,0.0,0.0,0.2750026812,1.6500160872,1.48710788081,1.03402306366,0.453084817155
 03/12  10:00:00,2.59325026387,0.668231495469,0.0,0.0,0.2750026812,1.6500160872,1.13819719292,0.685109503245,0.453087689673
 03/12  11:00:00,2.45960396478,0.534585196375,0.0,0.0,0.2750026812,1.6500160872,0.431041988185,0.411041988185,0.02
 03/12  12:00:00,2.52702045939,0.602001690986,0.0,0.0,0.2750026812,1.6500160872,0.709292479336,0.256203984389,0.453088494947
 03/12  13:00:00,2.16156984461,0.236551076204,0.0,0.0,0.2750026812,1.6500160872,0.541073165062,0.0879696112318,0.45310355383
 03/12  14:00:00,2.39606946589,0.469542082021,0.00150861546441,0.0,0.2750026812,1.6500160872,0.175030718492,0.155030718492,0.02
 03/12  15:00:00,2.19943150736,0.274412738961,0.0,0.0,0.2750026812,1.6500160872,0.564644234924,0.111575274048,0.453068960876
 03/12  16:00:00,2.19943150736,0.274412738961,0.0,0.0,0.2750026812,1.6500160872,0.535851433253,0.082790162359,0.453061270894
 03/12  17:00:00,2.10796059438,0.182941825974,0.0,0.0,0.2750026812,1.6500160872,0.0993979470024,0.0793979470024,0.02
 03/12  18:00:00,2.16512991499,0.240111146591,0.0,0.0,0.2750026812,1.6500160872,0.626899164463,0.173815472646,0.453083691816
 03/12  19:00:00,3.98586230813,0.524636219,0.000873987394532,0.0,0.2750026812,1.6500160872,0.80837865711,0.355292094907,0.453086562203
 03/12  20:00:00,4.81063564484,0.582616876438,0.0,0.0,0.2750026812,1.6500160872,0.64881316588,0.62881316588,0.02
 03/12  21:00:00,5.12790368168,0.899884913273,0.0,0.0,0.2750026812,1.6500160872,1.24232878814,0.789240792856,0.453087995287
 03/12  22:00:00,5.09282268351,0.864803915101,0.0,0.0,0.2750026812,1.6500160872,1.62021068651,1.16712180021,0.453088886303
 03/12  23:00:00,5.16042523885,0.932406470449,0.0,0.0,0.2750026812,1.6500160872,1.40325101522,1.38325101522,0.02
 03/12  24:00:00,5.41767922025,1.18966045184,0.0,0.0,0.2750026812,1.6500160872,2.30566614822,1.85258377382,0.453082374404
 03/13  01:00:00,5.94979857569,1.17177444489,0.0,0.0,0.2750026812,2.2000214496,1.87234454352,1.41926335649,0.453081187031
 03/13  02:00:00,5.82520364548,1.04717951467,0.0,0.0,0.2750026812,2.2000214496,1.12837705128,1.10837705128,0.02
 03/13  03:00:00,5.89280620083,1.11478207002,0.0,0.0,0.2750026812,2.2000214496,1.58794402985,1.13486141829,0.453082611564
 03/13  04:00:00,5.93918839521,1.16116426441,0.0,0.0,0.2750026812,2.2000214496,1.80235366492,1.34926989488,0.453083770039
 03/13  05:00:00,6.25899668181,1.20596986981,0.0,0.0,0.5500053624,2.2000214496,1.34459132906,1.32459132906,0.02
 03/13  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,26.8798800027,26.426781162,0.453098840731
 03/13  07:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,27.602798799,27.1497115807,0.453087218377
 03/13  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,17.8658846617,17.4127137898,0.453170871927
 03/13  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.808182448,14.3550244045,0.453158043508
 03/13  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.8974911931,11.4443187007,0.453172492418
 03/13  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.24743844824,8.36106905517,0.886369393071
 03/13  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,8.7169935409,8.263765847,0.453227693904
 03/13  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.76219186424,7.30897338707,0.453218477167
 03/13  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.08527405853,7.1989192563,0.886354802232
 03/13  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.33922299303,6.88610690109,0.453116091943
 03/13  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.02835370412,6.57521934096,0.453134363163
 03/13  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,10.9808519256,10.5277154038,0.45313652182
 03/13  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,12.8189368364,12.3658027942,0.453134042196
 03/13  19:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.2114088572,12.7583147022,0.453094155003
 03/13  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,13.9541861653,13.5010948347,0.453091330545
 03/13  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,13.8173712498,13.7973712498,0.02
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091944927,0.0,0.453091944927
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056494879,0.0,0.453056494879
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057612302,0.0,0.453057612302
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058699257,0.0,0.453058699257
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059785048,0.0,0.453059785048
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076932658,0.0,0.453076932658
 03/14  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,17.9479621731,17.9279621731,0.02
 03/14  07:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,21.0113350996,20.5582094498,0.45312564983
 03/14  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.4708356698,12.0177051594,0.453130510374
 03/14  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.86132380858,8.40816493598,0.4531588726
 03/14  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.20116982563,7.31483351796,0.886336307672
 03/14  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.00696915102,6.55376775584,0.453201395187
 03/14  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,8.27911150786,7.82591987077,0.453191637088
 03/14  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.19783282153,6.31150943871,0.88632338282
 03/14  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.91302085945,5.45987547654,0.453145382907
 03/14  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.86323410934,4.41006924067,0.453164868675
 03/14  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.09217306991,3.63902185431,0.453151215598
 03/14  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,7.6837560553,7.23064055267,0.453115502625
 03/14  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.76924541642,9.31612622937,0.453119187057
 03/14  19:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.3171704032,10.8640644909,0.453105912252
 03/14  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,13.1349306095,12.6818229917,0.45310761784
 03/14  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,13.8566907317,13.4036206442,0.453070087426
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067395944,0.0,0.453067395944
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068467309,0.0,0.453068467309
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069483784,0.0,0.453069483784
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070506735,0.0,0.453070506735
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082621536,0.0,0.453082621536
 03/15  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,21.758890006,21.3058287499,0.453061256097
 03/15  07:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,26.3265759022,26.3065759022,0.02
 03/15  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,19.1276738896,18.2413648806,0.886309009044
 03/15  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.3948770155,13.9417015623,0.453175453108
 03/15  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.9649437776,10.5117749526,0.453168824936
 03/15  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.00249243594,8.54929554241,0.453196893532
 03/15  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,9.73894364635,8.85250913073,0.886434515624
 03/15  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.19430800333,6.74111199819,0.453196005139
 03/15  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.71472218499,6.26158607759,0.453136107402
 03/15  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.96628187004,5.51323745482,0.453044415215
 03/15  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.26801058907,4.8148471303,0.45316345877
 03/15  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,9.77499938359,9.32182954858,0.453169835012
 03/15  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.0789440725,12.6258098568,0.45313421565
 03/15  19:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.1057916886,15.6526697904,0.453121898147
 03/15  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,17.8097855456,17.356665739,0.453119806676
 03/15  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,19.3066337632,18.8535397243,0.453094038933
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076292779,0.0,0.453076292779
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076080577,0.0,0.453076080577
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  02:00:00,5.6005818815,0.822557750694,0.0,0.0,0.2750026812,2.2000214496,1.03401785094,0.580940826819,0.45307702412
 03/16  03:00:00,6.05238485045,1.27436071965,0.0,0.0,0.2750026812,2.2000214496,2.11634368881,1.66325155646,0.453092132343
 03/16  04:00:00,5.91639144527,1.13836731446,0.0,0.0,0.2750026812,2.2000214496,2.27300803319,2.25300803319,0.02
 03/16  05:00:00,6.32738753165,1.27436071965,0.0,0.0,0.5500053624,2.2000214496,3.40965481967,2.95657187579,0.453082943889
 03/16  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,25.9821164182,25.5290509977,0.453065420473
 03/16  07:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,33.7090585436,33.255951494,0.453107049521
 03/16  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,23.8813371408,23.4281834328,0.45315370801
 03/16  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,18.497612147,18.0444423599,0.45316978704
 03/16  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.9692981414,12.5161226195,0.453175521832
 03/16  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.25418906615,7.80099460787,0.453194458277
 03/16  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,7.98079146866,7.094357563,0.886433905657
 03/16  13:00:00,12.015255865,2.11486175141,0.000297590360224,0.0,4.9500482616,4.9500482616,5.85584496216,5.40263227878,0.453212683382
 03/16  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.4752726759,5.0221144905,0.453158185399
 03/16  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.92689073138,4.4737657344,0.453124996977
 03/16  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.51837314135,3.63201485123,0.886358290122
 03/16  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,7.98542213372,7.53227406119,0.453148072532
 03/16  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.6770396632,10.223916201,0.453123462139
 03/16  19:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,12.2062863844,12.1862863844,0.02
 03/16  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.6015140437,14.1483955668,0.453118476825
 03/16  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,15.4842006936,15.0311062112,0.453094482408
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080700368,0.0,0.453080700368
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081691715,0.0,0.453081691715
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082652467,0.0,0.453082652467
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  03:00:00,5.64638811629,0.868363985488,0.0,0.0,0.2750026812,2.2000214496,0.994966839991,0.541884635817,0.453082204173
 03/17  04:00:00,5.69076905189,0.912744921089,0.0,0.0,0.2750026812,2.2000214496,1.39620355417,0.943118721332,0.453084832837
 03/17  05:00:00,6.32504042556,1.27201361356,0.0,0.0,0.5500053624,2.2000214496,1.73503842068,1.71503842068,0.02
 03/17  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,24.6897472561,24.2366476059,0.453099650177
 03/17  07:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,30.8823300616,30.4292424783,0.45308758327
 03/17  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,21.5315066412,21.0783363525,0.453170288674
 03/17  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,16.6060015557,16.1528311054,0.453170450294
 03/17  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.7425481204,11.2893732511,0.453174869389
 03/17  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.03786555584,6.15147135711,0.88639419873
 03/17  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,5.73441946523,5.28119687481,0.453222590419
 03/17  13:00:00,12.0157075821,2.11486175141,0.000749307453059,0.0,4.9500482616,4.9500482616,4.17656048519,3.72334843257,0.453212052617
 03/17  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.16708185971,3.28074224751,0.886339612204
 03/17  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.11834286021,2.66520345427,0.453139405938
 03/17  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.73879678545,2.2856229551,0.45317383035
 03/17  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,6.76657293248,6.313426302,0.453146630483
 03/17  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.35786193985,8.90472971433,0.453132225522
 03/17  19:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.5095100175,10.0563947223,0.453115295121
 03/17  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.9072714905,11.4541668593,0.453104631241
 03/17  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.7022496642,11.6822496642,0.02
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080580822,0.0,0.453080580822
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308135643,0.0,0.45308135643
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082244821,0.0,0.453082244821
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083107613,0.0,0.453083107613
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308396999,0.0,0.45308396999
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064308049,0.0,0.453064308049
 03/18  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,14.5566381573,14.5366381573,0.02
 03/18  07:00:00,6.40022189675,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,17.6423323429,17.1892419736,0.453090369373
 03/18  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,15.3597815772,14.9066691412,0.45311243603
 03/18  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,13.4711008504,13.0179717521,0.453129098268
 03/18  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,12.5838450086,12.1307585926,0.453086415977
 03/18  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,12.2246819906,11.7715633419,0.453118648666
 03/18  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.7271326311,12.7071326311,0.02
 03/18  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.9839270194,12.5308004149,0.453126604509
 03/18  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.863738265,12.4106593839,0.453078881072
 03/18  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,13.028631458,12.5755333835,0.453098074555
 03/18  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.9027020023,12.4496267455,0.453075256765
 03/18  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,12.5120130494,12.4920130494,0.02
 03/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095378134,0.0,0.453095378134
 03/18  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091094462,0.0,0.453091094462
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086065821,0.0,0.453086065821
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067888148,0.0,0.453067888148
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068177996,0.0,0.453068177996
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066311912,0.0,0.453066311912
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059750456,0.0,0.453059750456
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088809608,0.0,0.453088809608
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062762069,0.0,0.453062762069
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,3.5925261306,0.131086858099,0.00108717076318,0.0,0.2750026812,1.6500160872,0.493651977793,0.0405969439434,0.453055033849
 03/19  08:00:00,2.55195247556,0.626933707155,0.0,0.0,0.2750026812,1.6500160872,0.544179141166,0.0910949761365,0.453084165029
 03/19  09:00:00,2.92873915438,1.00372038598,0.0,0.0,0.2750026812,1.6500160872,0.179549936934,0.159549936934,0.02
 03/19  10:00:00,2.99143516264,1.06641639423,0.0,0.0,0.2750026812,1.6500160872,0.75049591408,0.297418155703,0.453077758377
 03/19  11:00:00,2.62202867861,0.695324556995,0.00168535320662,0.0,0.2750026812,1.6500160872,0.541573525508,0.088489908946,0.453083616562
 03/19  12:00:00,2.4892564673,0.564237698896,0.0,0.0,0.2750026812,1.6500160872,0.0987190498806,0.0787190498806,0.02
 03/19  13:00:00,2.31910498858,0.393260574296,0.000825645876055,0.0,0.2750026812,1.6500160872,0.50549150188,0.052407716734,0.453083785146
 03/19  14:00:00,2.45187065455,0.524347432395,0.00250445375542,0.0,0.2750026812,1.6500160872,0.547338785054,0.0942617892088,0.453076995845
 03/19  15:00:00,2.28793338268,0.36073901712,0.0021755971563,0.0,0.2750026812,1.6500160872,0.0411170845554,0.0211170845554,0.02
 03/19  16:00:00,2.42604504403,0.497165980798,0.00386029482561,0.0,0.2750026812,1.6500160872,0.495611482,0.0425418926337,0.453069589366
 03/19  17:00:00,2.25914436989,0.332778159721,0.00134744176541,0.0,0.2750026812,1.6500160872,0.473857861313,0.0207946604104,0.453063200903
 03/19  18:00:00,2.34025186138,0.41523309298,0.0,0.0,0.2750026812,1.6500160872,0.127083616277,0.107083616277,0.02
 03/19  19:00:00,3.90890739066,0.832388622254,0.0,0.0,0.2750026812,1.6500160872,0.731466354856,0.278390541961,0.453075812894
 03/19  20:00:00,5.36756919419,1.13914672026,0.000403705525682,0.0,0.2750026812,1.6500160872,0.98529833969,0.532210541235,0.453087798456
 03/19  21:00:00,5.43477693271,1.2067581643,0.0,0.0,0.2750026812,1.6500160872,0.644037660997,0.624037660997,0.02
 03/19  22:00:00,5.43398863821,1.20596986981,0.0,0.0,0.2750026812,1.6500160872,1.09781959106,0.644735403962,0.453084187095
 03/19  23:00:00,5.43477693271,1.2067581643,0.0,0.0,0.2750026812,1.6500160872,1.16039384056,0.707304324569,0.453089515987
 03/19  24:00:00,5.43398863821,1.20596986981,0.0,0.0,0.2750026812,1.6500160872,0.84187871168,0.82187871168,0.02
 03/20  01:00:00,5.98478229511,1.2067581643,0.0,0.0,0.2750026812,2.2000214496,1.14508493787,0.691998719484,0.453086218381
 03/20  02:00:00,5.98399400061,1.20596986981,0.0,0.0,0.2750026812,2.2000214496,1.19914743149,0.746060018064,0.453087413423
 03/20  03:00:00,5.98478229511,1.2067581643,0.0,0.0,0.2750026812,2.2000214496,0.919274208966,0.899274208966,0.02
 03/20  04:00:00,5.98399400061,1.20596986981,0.0,0.0,0.2750026812,2.2000214496,1.80964061167,1.35655239226,0.453088219411
 03/20  05:00:00,6.25978497631,1.2067581643,0.0,0.0,0.5500053624,2.2000214496,2.3609964691,1.90790202997,0.453094439122
 03/20  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,27.4021880462,27.3821880462,0.02
 03/20  07:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,29.232812846,28.7796983733,0.45311447274
 03/20  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,18.9653528828,18.5122015642,0.45315131854
 03/20  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.7633809054,13.3102132588,0.453167646572
 03/20  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.5658743117,9.67953484462,0.886339467046
 03/20  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.8128526785,7.35964968745,0.45320299105
 03/20  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,7.86623998584,7.41302607032,0.453213915514
 03/20  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.96473880992,5.07833880141,0.886400008506
 03/20  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.88729407284,4.43414291518,0.453151157661
 03/20  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.00054720906,3.54743025787,0.45311695119
 03/20  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.02194789636,2.56878727771,0.453160618649
 03/20  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,6.42339720925,5.97025494156,0.453142267687
 03/20  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.65481858641,8.2016857558,0.453132830602
 03/20  19:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.9342816699,10.4811632198,0.45311845017
 03/20  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.6052962088,12.152171502,0.453124706817
 03/20  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.8252645447,12.8052645447,0.02
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309200993,0.0,0.45309200993
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073562564,0.0,0.453073562564
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074317373,0.0,0.453074317373
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075019722,0.0,0.453075019722
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075727298,0.0,0.453075727298
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089974966,0.0,0.453089974966
 03/21  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,15.3360696564,14.8830023089,0.453067347519
 03/21  07:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.174604266,17.154604266,0.02
 03/21  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.38589343513,8.93278399333,0.45310944181
 03/21  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.94233324334,6.05599485177,0.886338391567
 03/21  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.91749705731,4.46432860703,0.453168450275
 03/21  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.49220511484,3.03901246054,0.453192654303
 03/21  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,4.21394244879,3.76073429187,0.453208156926
 03/21  13:00:00,12.0161843083,2.11486175141,0.00122603370955,0.0,4.9500482616,4.9500482616,3.31342229827,2.42701369184,0.886408606437
 03/21  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.33050962853,1.87735857548,0.453151053043
 03/21  15:00:00,12.0161246301,2.11486175141,0.00116635550214,0.0,4.9500482616,4.9500482616,1.62167310504,1.1685556788,0.453117426239
 03/21  16:00:00,12.0189893569,2.11486175141,0.00403108227172,0.0,4.9500482616,4.9500482616,1.35022731984,0.897040285079,0.45318703476
 03/21  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,3.66389740629,3.21074566448,0.453151741806
 03/21  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.86986334941,5.41673653511,0.4531268143
 03/21  19:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.12634452605,7.6732340089,0.453110517152
 03/21  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.6411457616,10.1880316931,0.453114068518
 03/21  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.6145181465,11.1614178897,0.453100256796
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059053713,0.0,0.453059053713
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059783258,0.0,0.453059783258
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060450776,0.0,0.453060450776
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061120613,0.0,0.453061120613
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069907069,0.0,0.453069907069
 03/22  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,16.0803133097,15.6272258557,0.453087453977
 03/22  07:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,20.016646728,19.5635473013,0.453099426704
 03/22  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.4964189321,11.0432611699,0.453157762179
 03/22  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.04084047279,7.58767578361,0.453164689173
 03/22  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.68160892501,5.22843589907,0.453173025941
 03/22  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.07786722671,3.62466999118,0.453197235528
 03/22  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,5.29578911986,4.40937987231,0.886409247549
 03/22  13:00:00,12.0161567874,2.11486175141,0.00119851276105,0.0,4.9500482616,4.9500482616,3.38339412501,2.93019839728,0.453195727728
 03/22  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.01936620648,2.56621861019,0.453147596297
 03/22  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.42249362792,1.96937946816,0.453114159755
 03/22  16:00:00,12.0190970857,2.11486175141,0.00413881110325,0.0,4.9500482616,4.9500482616,1.97127074869,1.51809902834,0.453171720353
 03/22  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,4.42697350681,3.97380168067,0.453171826147
 03/22  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.43519259305,5.98205390125,0.453138691801
 03/22  19:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.37759154844,7.92446779549,0.453123752947
 03/22  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.2112847403,9.75816175802,0.453122982265
 03/22  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.155144126,10.7020476105,0.453096515546
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077093897,0.0,0.453077093897
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077741464,0.0,0.453077741464
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078332758,0.0,0.453078332758
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078921119,0.0,0.453078921119
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083396247,0.0,0.453083396247
 03/23  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,16.2428066731,15.7897412638,0.453065409312
 03/23  07:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,20.6113634664,20.1582575745,0.453105891954
 03/23  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.9712622196,11.518111646,0.453150573513
 03/23  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.26942775852,7.81625624808,0.453171510435
 03/23  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.57333662832,5.12016796252,0.453168665803
 03/23  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.74602659541,3.29282948434,0.453197111075
 03/23  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,4.78435619437,3.89792368906,0.886432505308
 03/23  13:00:00,12.0157714211,2.11486175141,0.000813146471312,0.0,4.9500482616,4.9500482616,2.63305804711,2.1798606676,0.45319737951
 03/23  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.850375741,1.39723400832,0.453141732678
 03/23  15:00:00,12.0154132866,2.11486175141,0.000455011973184,0.0,4.9500482616,4.9500482616,1.38817115061,0.935063991323,0.453107159284
 03/23  16:00:00,12.0154508964,2.11486175141,0.000492621766713,0.0,4.9500482616,4.9500482616,1.69912137337,0.812784994185,0.886336379189
 03/23  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,3.48497885748,3.03183986783,0.453138989651
 03/23  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.52037844586,5.06724446667,0.453133979181
 03/23  19:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.55777989422,6.53777989422,0.02
 03/23  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.71082223342,9.25770754339,0.453114690029
 03/23  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.7227078377,11.2696054534,0.453102384277
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090869853,0.0,0.453090869853
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091441812,0.0,0.453091441812
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091971788,0.0,0.453091971788
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056163674,0.0,0.453056163674
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305672108,0.0,0.45305672108
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/24  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,17.0732469725,16.6201693757,0.453077596769
 03/24  07:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,21.7914454885,21.3383373861,0.453108102406
 03/24  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.4214260015,11.9682655704,0.453160431114
 03/24  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.1150312813,7.66185404722,0.453177234083
 03/24  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.65858272632,5.20540296463,0.453179761697
 03/24  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.15075896086,2.26437981493,0.886379145934
 03/24  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,2.80099535206,2.34777317021,0.453222181853
 03/24  13:00:00,12.0162448049,2.11486175141,0.00128653027231,0.0,4.9500482616,4.9500482616,1.34724651624,0.894053084414,0.453193431827
 03/24  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.06860326093,0.615462138148,0.453141122785
 03/24  15:00:00,12.0162524781,2.11486175141,0.00129420352636,0.0,4.9500482616,4.9500482616,1.36350438522,0.477224916085,0.886279469135
 03/24  16:00:00,12.0167826121,2.11486175141,0.00182433752381,0.0,4.9500482616,4.9500482616,0.95088578962,0.497757212921,0.453128576699
 03/24  17:00:00,7.61531111896,2.11486175141,0.000395743544229,0.0,2.750026812,2.750026812,2.80904944307,2.35591751991,0.45313192316
 03/24  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,4.73176406016,4.27862865685,0.453135403309
 03/24  19:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.36926045494,5.91614840182,0.453112053119
 03/24  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,8.1682592671,8.1482592671,0.02
 03/24  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.70536343878,9.25226537934,0.453098059437
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064199473,0.0,0.453064199473
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084286325,0.0,0.453084286325
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084812562,0.0,0.453084812562
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065678699,0.0,0.453065678699
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066157926,0.0,0.453066157926
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,15.7330432292,15.279945376,0.45309785327
 03/25  07:00:00,6.01638856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,17.3362605241,16.8831617897,0.453098734432
 03/25  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,13.0582964978,12.6051792573,0.453117240527
 03/25  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,10.6733481073,10.2202261341,0.453121973224
 03/25  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,8.90505193994,8.88505193994,0.02
 03/25  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,8.3312589321,7.87813035141,0.453128580688
 03/25  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,8.74903455535,8.29592941395,0.453105141391
 03/25  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,7.84754639137,7.39441631042,0.453130080947
 03/25  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,7.75297168573,7.29986862782,0.453103057914
 03/25  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,7.78860497727,7.33552780825,0.453077169021
 03/25  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,7.70366748922,7.25056876895,0.45309872027
 03/25  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,7.70486030835,7.68486030835,0.02
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086998379,0.0,0.453086998379
 03/25  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082765843,0.0,0.453082765843
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453101869331,0.0,0.453101869331
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073742905,0.0,0.453073742905
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074193852,0.0,0.453074193852
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070169211,0.0,0.453070169211
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063425201,0.0,0.453063425201
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056682111,0.0,0.453056682111
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066603808,0.0,0.453066603808
 03/26  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076670939,0.0,0.453076670939
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308852696,0.0,0.45308852696
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090712996,0.0,0.453090712996
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088179253,0.0,0.453088179253
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097813231,0.0,0.453097813231
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077921376,0.0,0.453077921376
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069636154,0.0,0.453069636154
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091770468,0.0,0.453091770468
 03/26  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084733696,0.0,0.453084733696
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094312204,0.0,0.453094312204
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056921185,0.0,0.453056921185
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085597953,0.0,0.453085597953
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084103609,0.0,0.453084103609
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084437794,0.0,0.453084437794
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084771017,0.0,0.453084771017
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/27  06:00:00,7.16889274369,2.11486175141,0.00100418027167,0.0,0.5500053624,2.2000214496,4.0267657357,3.57367079942,0.453094936282
 03/27  07:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,3.79325811204,3.34017108898,0.453087023058
 03/27  08:00:00,12.0338401051,2.11486175141,0.0188818305223,0.0,4.9500482616,4.9500482616,0.46385231085,0.0106855817482,0.453166729102
 03/27  09:00:00,12.0313042457,2.11486175141,0.0163459710941,0.0,4.9500482616,4.9500482616,0.453167487013,0.0,0.453167487013
 03/27  10:00:00,12.1315272442,2.11486175141,0.116568969598,0.0,4.9500482616,4.9500482616,0.45317256848,0.0,0.45317256848
 03/27  11:00:00,12.1344453269,2.11486175141,0.119487052258,0.0,4.9500482616,4.9500482616,0.886343458813,0.0,0.886343458813
 03/27  12:00:00,11.5911052239,2.11486175141,0.126152311712,0.0,4.9500482616,4.4000428992,0.453161211018,0.0,0.453161211018
 03/27  13:00:00,12.6220357675,2.11486175141,0.607077492916,0.0,4.9500482616,4.9500482616,0.45321711703,0.0,0.45321711703
 03/27  14:00:00,12.9669543634,2.11486175141,0.951996088782,0.0,4.9500482616,4.9500482616,0.886310130177,0.0,0.886310130177
 03/27  15:00:00,13.0455304033,2.11486175141,1.03057212869,0.0,4.9500482616,4.9500482616,0.453141525928,0.0,0.453141525928
 03/27  16:00:00,13.0085704261,2.11486175141,0.993612151492,0.0,4.9500482616,4.9500482616,0.453165098321,0.0,0.453165098321
 03/27  17:00:00,7.82948156511,2.11486175141,0.214566189696,0.0,2.750026812,2.750026812,0.45312148276,0.0,0.45312148276
 03/27  18:00:00,5.97961051629,2.11486175141,0.0147112280747,0.0,1.6500160872,2.2000214496,0.453113299489,0.0,0.453113299489
 03/27  19:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453116451854,0.0,0.453116451854
 03/27  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/27  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453096735906,0.0,0.453096735906
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080747906,0.0,0.453080747906
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079754121,0.0,0.453079754121
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079998411,0.0,0.453079998411
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080267516,0.0,0.453080267516
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080536488,0.0,0.453080536488
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062436463,0.0,0.453062436463
 03/28  06:00:00,7.21886449541,2.11486175141,0.0509759319937,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/28  07:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.13102485552,0.677905157181,0.453119698337
 03/28  08:00:00,12.0434097692,2.11486175141,0.0284514945764,0.0,4.9500482616,4.9500482616,0.48646490087,0.0332969246696,0.4531679762
 03/28  09:00:00,12.0161312403,2.11486175141,0.0011729656392,0.0,4.9500482616,4.9500482616,0.453116231643,0.0,0.453116231643
 03/28  10:00:00,12.1579184711,2.11486175141,0.142960196511,0.0,4.9500482616,4.9500482616,0.453171498143,0.0,0.453171498143
 03/28  11:00:00,12.4916955023,2.11486175141,0.4767372277,0.0,4.9500482616,4.9500482616,0.886380814725,0.0,0.886380814725
 03/28  12:00:00,11.732923623,2.11486175141,0.267970710761,0.0,4.9500482616,4.4000428992,0.453214805112,0.0,0.453214805112
 03/28  13:00:00,12.3087711208,2.11486175141,0.293812846229,0.0,4.9500482616,4.9500482616,0.886374757924,0.0,0.886374757924
 03/28  14:00:00,12.2897658761,2.11486175141,0.27480760151,0.0,4.9500482616,4.9500482616,0.453146013706,0.0,0.453146013706
 03/28  15:00:00,12.2467078906,2.11486175141,0.231749615952,0.0,4.9500482616,4.9500482616,0.453109141201,0.0,0.453109141201
