Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/28  16:00:00,12.2610171504,2.11486175141,0.246058875768,0.0,4.9500482616,4.9500482616,0.453122975068,0.0,0.453122975068
 03/28  17:00:00,7.63451160593,2.11486175141,0.0195962305136,0.0,2.750026812,2.750026812,0.479309928964,0.0261866248992,0.453123304065
 03/28  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.457642894722,0.00451716574299,0.453125728979
 03/28  19:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453099346575,0.0,0.453099346575
 03/28  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/28  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453105737549,0.0,0.453105737549
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070649872,0.0,0.453070649872
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070846695,0.0,0.453070846695
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071089406,0.0,0.453071089406
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071297837,0.0,0.453071297837
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071506304,0.0,0.453071506304
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089840952,0.0,0.453089840952
 03/29  06:00:00,7.18570820943,2.11486175141,0.0178196460136,0.0,0.5500053624,2.2000214496,0.402251714273,0.382251714273,0.02
 03/29  07:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,4.2658687544,3.81275398952,0.453114764884
 03/29  08:00:00,12.0231247382,2.11486175141,0.00816646357591,0.0,4.9500482616,4.9500482616,0.49186651778,0.0387023943904,0.45316412339
 03/29  09:00:00,12.0157997792,2.11486175141,0.000841504562468,0.0,4.9500482616,4.9500482616,0.453167191373,0.0,0.453167191373
 03/29  10:00:00,12.0315693739,2.11486175141,0.0166110992487,0.0,4.9500482616,4.9500482616,0.886336431029,0.0,0.886336431029
 03/29  11:00:00,12.0503623508,2.11486175141,0.0354040761681,0.0,4.9500482616,4.9500482616,0.453189822785,0.0,0.453189822785
 03/29  12:00:00,11.5387197967,2.11486175141,0.0737668844712,0.0,4.9500482616,4.4000428992,0.453220770107,0.0,0.453220770107
 03/29  13:00:00,12.2348572656,2.11486175141,0.219898990933,0.0,4.9500482616,4.9500482616,0.886359537953,0.0,0.886359537953
 03/29  14:00:00,12.2050134342,2.11486175141,0.190055159557,0.0,4.9500482616,4.9500482616,0.45314111024,0.0,0.45314111024
 03/29  15:00:00,12.1001928057,2.11486175141,0.0852345310752,0.0,4.9500482616,4.9500482616,0.453150815253,0.0,0.453150815253
 03/29  16:00:00,12.0203402153,2.11486175141,0.00538194066314,0.0,4.9500482616,4.9500482616,0.453184718908,0.0,0.453184718908
 03/29  17:00:00,7.61729871677,2.11486175141,0.00238334134954,0.0,2.750026812,2.750026812,0.563389861926,0.110258057617,0.453131804309
 03/29  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.684318919419,0.231203642893,0.453115276526
 03/29  19:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.07389725427,0.62079723436,0.453100019913
 03/29  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,2.25526236296,1.80214394455,0.453118418413
 03/29  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,2.71043529386,2.69043529386,0.02
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057188706,0.0,0.453057188706
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056965985,0.0,0.453056965985
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057168312,0.0,0.453057168312
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057324893,0.0,0.453057324893
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057482597,0.0,0.453057482597
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073283111,0.0,0.453073283111
 03/30  06:00:00,7.20518438511,2.11486175141,0.0372958216902,0.0,0.5500053624,2.2000214496,0.199795814911,0.179795814911,0.02
 03/30  07:00:00,6.73758888425,2.11486175141,0.0050229293691,0.0,1.6500160872,2.2000214496,0.846324589185,0.39320479995,0.453119789235
 03/30  08:00:00,12.1014409169,2.11486175141,0.0864826422943,0.0,4.9500482616,4.9500482616,0.488216702068,0.0350625549529,0.453154147115
 03/30  09:00:00,12.2776621244,2.11486175141,0.262703849821,0.0,4.9500482616,4.9500482616,0.453167421947,0.0,0.453167421947
 03/30  10:00:00,12.6781354698,2.11486175141,0.663177195195,0.0,4.9500482616,4.9500482616,0.886346961791,0.0,0.886346961791
 03/30  11:00:00,13.148113529,2.11486175141,1.13315525441,0.0,4.9500482616,4.9500482616,0.453199126839,0.0,0.453199126839
 03/30  12:00:00,12.59019597,2.11486175141,1.12524305776,0.0,4.9500482616,4.4000428992,0.453214348307,0.0,0.453214348307
 03/30  13:00:00,12.9223717047,2.11486175141,0.907413430092,0.0,4.9500482616,4.9500482616,0.886427325011,0.0,0.886427325011
 03/30  14:00:00,12.5111669167,2.11486175141,0.496208642045,0.0,4.9500482616,4.9500482616,0.453151013943,0.0,0.453151013943
 03/30  15:00:00,12.2469877126,2.11486175141,0.232029437941,0.0,4.9500482616,4.9500482616,0.453155143217,0.0,0.453155143217
 03/30  16:00:00,12.1168199816,2.11486175141,0.101861706934,0.0,4.9500482616,4.9500482616,0.453168000832,0.0,0.453168000832
 03/30  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.61442721181,0.161316791049,0.453110420762
 03/30  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.584985774619,0.131853345323,0.453132429296
 03/30  19:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453118330684,0.0,0.453118330684
 03/30  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453111436259,0.0,0.453111436259
 03/30  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074582326,0.0,0.453074582326
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074278694,0.0,0.453074278694
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307438747,0.0,0.45307438747
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074450351,0.0,0.453074450351
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074514646,0.0,0.453074514646
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091679102,0.0,0.453091679102
 03/31  06:00:00,7.18131400011,2.11486175141,0.013425436692,0.0,0.5500053624,2.2000214496,1.58987432866,1.56987432866,0.02
 03/31  07:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.85311860401,6.40003739029,0.453081213712
 03/31  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.25882417156,1.80568604275,0.453138128812
 03/31  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.10976866131,0.656652671574,0.453115989733
 03/31  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.74389560051,0.857568573283,0.886327027232
 03/31  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.27638951619,0.823199471968,0.453190044223
 03/31  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,1.57424660338,1.12103066269,0.453215940695
 03/31  13:00:00,12.0171557616,2.11486175141,0.00219748701198,0.0,4.9500482616,4.9500482616,1.3128154781,0.426462651309,0.886352826794
 03/31  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.26152621684,0.80838284758,0.453143369258
 03/31  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.917077302507,0.463970806412,0.453106496095
 03/31  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.38737852772,0.934196655895,0.453181871824
 03/31  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,4.41835766821,3.96523387151,0.453123796695
 03/31  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.92590279413,5.47280760089,0.453095193246
 03/31  19:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.52261837463,6.06953386471,0.453084509922
 03/31  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,7.30529433299,6.85221716121,0.453077171774
 03/31  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,7.83123123551,7.81123123551,0.02
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088623793,0.0,0.453088623793
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086474904,0.0,0.453086474904
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086504318,0.0,0.453086504318
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086487418,0.0,0.453086487418
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086472062,0.0,0.453086472062
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063278826,0.0,0.453063278826
 04/01  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,11.5419665394,11.5219665394,0.02
 04/01  07:00:00,5.63255523008,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,15.2835166026,14.830433615,0.4530829876
 04/01  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,12.2276109103,11.7745089739,0.453101936345
 04/01  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,10.5459149462,10.0928029912,0.45311195503
 04/01  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,9.28163836035,8.82852082913,0.453117531227
 04/01  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,8.35156107088,7.8984406568,0.453120414085
 04/01  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,9.15317054563,8.70004213162,0.453128414016
 04/01  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,8.36388562166,8.34388562166,0.02
 04/01  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,8.73751389117,8.28441336247,0.453100528704
 04/01  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,8.41495709731,7.96188285159,0.453074245714
 04/01  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,8.72944797245,8.27635526022,0.453092712231
 04/01  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,10.3785297882,9.9254381833,0.453091604946
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086711745,0.0,0.453086711745
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061501799,0.0,0.453061501799
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080169229,0.0,0.453080169229
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079566911,0.0,0.453079566911
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076850574,0.0,0.453076850574
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069580157,0.0,0.453069580157
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062451265,0.0,0.453062451265
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070836008,0.0,0.453070836008
 04/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062344068,0.0,0.453062344068
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055210525,0.0,0.453055210525
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085021794,0.0,0.453085021794
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308988393,0.0,0.45308988393
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066160035,0.0,0.453066160035
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079373352,0.0,0.453079373352
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071270952,0.0,0.453071270952
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083286625,0.0,0.453083286625
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076047136,0.0,0.453076047136
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085287362,0.0,0.453085287362
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057276108,0.0,0.453057276108
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308513339,0.0,0.45308513339
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081579182,0.0,0.453081579182
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081443384,0.0,0.453081443384
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  04:00:00,4.87746144138,0.098565300922,0.000872009655381,0.0,0.2750026812,2.2000214496,0.46961256996,0.0165312892828,0.453081280677
 04/03  05:00:00,5.31942224567,0.262173716198,0.00422171746962,0.0,0.5500053624,2.2000214496,0.453099110731,0.0,0.453099110731
 04/03  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,23.244580993,23.224580993,0.02
 04/03  07:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,23.1954830169,22.742377122,0.453105894943
 04/03  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.2010016898,13.7478960698,0.453105619945
 04/03  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.8819643548,10.4288141481,0.453150206636
 04/03  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.58433853329,7.6980132678,0.886325265487
 04/03  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.93151964747,6.47836786175,0.453151785718
 04/03  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,7.36468811741,6.91146994818,0.453218169228
 04/03  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.56441465999,4.67806657314,0.886348086854
 04/03  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.04584652542,3.59268285729,0.453163668121
 04/03  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.89751439413,2.44438920115,0.453125192985
 04/03  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.32827227782,1.87513536159,0.453136916227
 04/03  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,5.90224607885,5.44911198239,0.453134096453
 04/03  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.71812779238,7.26500025017,0.453127542215
 04/03  19:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.65685388594,8.20374502163,0.453108864315
 04/03  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.73258502879,9.2794817508,0.453103277993
 04/03  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.72703928107,9.70703928107,0.02
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078374804,0.0,0.453078374804
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078080864,0.0,0.453078080864
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077926777,0.0,0.453077926777
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307763969,0.0,0.45307763969
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077426344,0.0,0.453077426344
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095090824,0.0,0.453095090824
 04/04  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,14.9627945559,14.9427945559,0.02
 04/04  07:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.2978384167,17.8447367725,0.45310164416
 04/04  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.38872941299,8.93556283062,0.45316658237
 04/04  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.90083330754,5.4476611672,0.453172140332
 04/04  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.89532640027,3.00898529547,0.886341104801
 04/04  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.5730360574,1.11985266724,0.453183390164
 04/04  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,1.65401205952,1.20080051778,0.453211541737
 04/04  13:00:00,12.0158942693,2.11486175141,0.000935994722722,0.0,4.9500482616,4.9500482616,1.25239426467,0.366033154816,0.886361109856
 04/04  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.549883777374,0.0967278098016,0.453155967572
 04/04  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.45311710527,0.0,0.45311710527
 04/04  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453164565976,0.0,0.453164565976
 04/04  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,1.51605450472,1.06292797638,0.453126528346
 04/04  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,4.41255630062,3.9594244819,0.45313181872
 04/04  19:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.03526261239,5.58215495063,0.453107661759
 04/04  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,6.79302177223,6.77302177223,0.02
 04/04  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,7.8274585437,7.37434805188,0.453110491823
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069298337,0.0,0.453069298337
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306894076,0.0,0.45306894076
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068671232,0.0,0.453068671232
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068362912,0.0,0.453068362912
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068055212,0.0,0.453068055212
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085588987,0.0,0.453085588987
 04/05  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,9.32419544884,9.30419544884,0.02
 04/05  07:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,12.8868961824,12.4338043766,0.453091805794
 04/05  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.40346737899,5.95031244814,0.453154930859
 04/05  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.54197024726,4.08880278552,0.453167461741
 04/05  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.65793681088,3.20478490988,0.453151901009
 04/05  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.33783958359,2.45149022949,0.886349354098
 04/05  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,3.39494018958,2.94174145036,0.453198739218
 04/05  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.86423090298,1.97784330976,0.886387593214
 04/05  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.50805739808,2.0549149682,0.453142429878
 04/05  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.39948417993,1.94638084238,0.45310333755
 04/05  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.74853576115,2.29535027972,0.453185481437
 04/05  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,6.96424580442,6.51110619048,0.453139613943
 04/05  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.30795581476,8.85482658266,0.453129232104
 04/05  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.6297531213,10.1766453654,0.453107755967
 04/05  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.5485260401,11.5285260401,0.02
 04/05  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.7120888978,12.2589934335,0.453095464313
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090875685,0.0,0.453090875685
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090509543,0.0,0.453090509543
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090139874,0.0,0.453090139874
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089740827,0.0,0.453089740827
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089341837,0.0,0.453089341837
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070429361,0.0,0.453070429361
 04/06  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,16.8444364435,16.8244364435,0.02
 04/06  07:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,20.6758992232,20.2227732418,0.453125981407
 04/06  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.253300152,10.8001391543,0.453160997753
 04/06  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.02905598034,7.57588508078,0.453170899562
 04/06  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.91043920452,5.45727059945,0.453168605067
 04/06  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.88360212734,3.99722400585,0.886378121488
 04/06  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,5.16593108243,4.7127101416,0.453220940821
 04/06  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.7149900043,2.26177549152,0.45321451278
 04/06  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.40575026037,2.51944006413,0.886310196234
 04/06  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.8473809951,1.39423556537,0.453145429732
 04/06  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.48371798231,1.03055301366,0.453164968654
 04/06  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,5.14748191681,4.69436298863,0.453118928177
 04/06  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.72895631846,7.27583471584,0.453121602617
 04/06  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.14851606927,8.69539819385,0.453117875411
 04/06  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.5792163673,10.5592163673,0.02
 04/06  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.3077554976,11.854660643,0.453094854622
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090220038,0.0,0.453090220038
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070159875,0.0,0.453070159875
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069719713,0.0,0.453069719713
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069249768,0.0,0.453069249768
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068780334,0.0,0.453068780334
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,16.3126706532,15.8595811985,0.453089454776
 04/07  07:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,19.1765701542,18.7234655442,0.453104609997
 04/07  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.953451608,10.5003026622,0.453148945812
 04/07  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.07625431754,7.62309327209,0.453161045455
 04/07  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.65019533591,5.19701644133,0.45317889458
 04/07  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.15846878932,3.27212520187,0.886343587453
 04/07  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,4.24811708062,3.79496255816,0.453154522454
 04/07  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.00809643265,1.55489141164,0.45320502101
 04/07  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.50979292942,1.05664607225,0.453146857168
 04/07  15:00:00,12.0161197326,2.11486175141,0.00116145794606,0.0,4.9500482616,4.9500482616,1.52805568575,0.641779297886,0.88627638786
 04/07  16:00:00,12.0206795105,2.11486175141,0.00572123591286,0.0,4.9500482616,4.9500482616,0.943239029744,0.490101443096,0.453137586648
 04/07  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,3.60321508599,3.15007632155,0.453138764445
 04/07  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.46632032021,5.01318720911,0.453133111109
 04/07  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.11230713147,6.09230713147,0.02
 04/07  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,8.74189732477,8.28878986872,0.453107456052
 04/07  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.2437285169,9.79063099289,0.453097524012
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082163229,0.0,0.453082163229
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308029345,0.0,0.45308029345
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079755403,0.0,0.453079755403
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079196086,0.0,0.453079196086
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078637046,0.0,0.453078637046
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,14.6671482215,14.2140610729,0.453087148545
 04/08  07:00:00,4.86488856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,17.6509874369,17.1978968006,0.453090636293
 04/08  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,12.5668589509,12.1137418737,0.453117077139
 04/08  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,9.43383269053,8.98070432326,0.453128367272
 04/08  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,6.74370858166,6.72370858166,0.02
 04/08  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,4.88849438549,4.4353577882,0.45313659729
 04/08  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,4.70353385024,4.25040730997,0.453126540274
 04/08  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,4.08488266874,3.63176467738,0.453117991359
 04/08  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,3.520221118,3.0671191884,0.453101929599
 04/08  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,2.98462808103,2.53155569764,0.453072383388
 04/08  16:00:00,4.86637578137,2.11486175141,0.00148721794918,0.0,0.8250080436,1.9250187684,2.11757138936,2.09757138936,0.02
 04/08  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,3.14149525749,2.6883967292,0.453098528297
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093534217,0.0,0.453093534217
 04/08  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097800048,0.0,0.453097800048
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453102907928,0.0,0.453102907928
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092992421,0.0,0.453092992421
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090829095,0.0,0.453090829095
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308426726,0.0,0.45308426726
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076714019,0.0,0.453076714019
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069149123,0.0,0.453069149123
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307549104,0.0,0.45307549104
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087047004,0.0,0.453087047004
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079337053,0.0,0.453079337053
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091206525,0.0,0.453091206525
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093230798,0.0,0.453093230798
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453100550936,0.0,0.453100550936
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308236812,0.0,0.45308236812
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073312528,0.0,0.453073312528
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091385839,0.0,0.453091385839
 04/09  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083558422,0.0,0.453083558422
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081328573,0.0,0.453081328573
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056870364,0.0,0.453056870364
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084652072,0.0,0.453084652072
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083674943,0.0,0.453083674943
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082946364,0.0,0.453082946364
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085972136,0.0,0.453085972136
 04/10  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,15.4384315307,14.9853653525,0.453066178183
 04/10  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.4479920449,15.9948894009,0.453102644007
 04/10  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.72417033116,8.27103099014,0.453139341021
 04/10  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.56730296312,6.11418189682,0.453121066299
 04/10  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.17751615718,4.72434411846,0.45317203872
 04/10  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.08645262439,3.63326746411,0.453185160276
 04/10  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,4.46151910041,3.57512629534,0.886392805077
 04/10  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.37433115344,0.921119836797,0.453211316647
 04/10  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.91308952083,0.459945230177,0.453144290652
 04/10  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.803660895003,0.35052401563,0.453136879373
 04/10  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.759874372268,0.306718736325,0.453155635943
 04/10  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,3.90864977513,3.45550086799,0.453148907144
 04/10  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.6304088739,5.17730155036,0.453107323542
 04/10  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.37271100428,5.91960787435,0.453103129928
 04/10  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,7.97587675942,7.52276420649,0.453112552928
 04/10  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,8.94083958706,8.48776011297,0.453079474095
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077316615,0.0,0.453077316615
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076590305,0.0,0.453076590305
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307577274,0.0,0.45307577274
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074961529,0.0,0.453074961529
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082000517,0.0,0.453082000517
 04/11  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,12.6792307944,12.2261713619,0.45305943246
 04/11  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.4096764969,14.9565704386,0.453106058267
 04/11  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.53237326311,8.07921802981,0.453155233303
 04/11  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.02374442236,6.5705729932,0.45317142916
 04/11  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.98551023748,5.53235395183,0.453156285653
 04/11  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.08123797065,3.62804318029,0.453194790361
 04/11  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,4.40243996159,3.5160007792,0.886439182395
 04/11  13:00:00,12.0152168219,2.11486175141,0.000258547246485,0.0,4.9500482616,4.9500482616,2.15815533807,1.70495588095,0.453199457116
 04/11  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.85917952261,1.40602368662,0.453155835987
 04/11  15:00:00,12.0159361347,2.11486175141,0.000977860042864,0.0,4.9500482616,4.9500482616,1.46417293667,1.01105772025,0.453115216416
 04/11  16:00:00,12.0186179995,2.11486175141,0.00365972488732,0.0,4.9500482616,4.9500482616,1.30290407183,0.849728983951,0.45317508788
 04/11  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,4.91382444856,4.46068851549,0.453135933072
 04/11  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.44940386535,6.99627373376,0.45313013159
 04/11  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.78273174307,8.32962049801,0.453111245058
 04/11  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.6996533942,10.246537444,0.453115950175
 04/11  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.764789715,11.3117013258,0.453088389218
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063273919,0.0,0.453063273919
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306247372,0.0,0.45306247372
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061572157,0.0,0.453061572157
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080089023,0.0,0.453080089023
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530702509,0.0,0.4530702509
 04/12  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,14.8267349824,14.3736505918,0.453084390518
 04/12  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.3203245029,17.3003245029,0.02
 04/12  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.07916940141,8.62605521029,0.453114191111
 04/12  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.57991224879,5.69357596775,0.886336281034
 04/12  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.51541053644,4.06225463371,0.45315590273
 04/12  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.64907540793,3.19589833714,0.45317707079
 04/12  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,4.52042119339,4.06721665178,0.453204541609
 04/12  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.31388705909,2.42756996108,0.886317098004
 04/12  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.64293378267,2.18977520526,0.453158577407
 04/12  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.52396548576,2.07084738784,0.45311809792
 04/12  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.96657736019,1.51339073919,0.453186621
 04/12  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,5.03781174843,4.58468539396,0.453126354471
 04/12  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.14477740227,5.69168255722,0.453094845051
 04/12  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.93290930583,6.47979598694,0.453113318891
 04/12  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.21992188409,8.76680178086,0.453120103222
 04/12  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.4936101198,10.4736101198,0.02
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094490357,0.0,0.453094490357
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078961036,0.0,0.453078961036
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078027099,0.0,0.453078027099
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077037532,0.0,0.453077037532
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076050255,0.0,0.453076050255
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090288758,0.0,0.453090288758
 04/13  06:00:00,6.78405523008,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,15.052757305,15.032757305,0.02
 04/13  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.4535831751,17.0005037068,0.453079468299
 04/13  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.97371110274,7.52055771117,0.453153391568
 04/13  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.40954337926,3.95637091437,0.453172464887
 04/13  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.57692059387,1.69057662284,0.886343971029
 04/13  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.808926298713,0.355745609629,0.453180689084
 04/13  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.73066309954,0.277467975734,0.453195123807
 04/13  13:00:00,12.0169822508,2.11486175141,0.00202397617722,0.0,4.9500482616,4.9500482616,0.886384820108,0.0,0.886384820108
 04/13  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453157073538,0.0,0.453157073538
 04/13  15:00:00,12.0164049146,2.11486175141,0.00144663994266,0.0,4.9500482616,4.9500482616,0.45311427933,0.0,0.45311427933
 04/13  16:00:00,12.018927391,2.11486175141,0.00396911635275,0.0,4.9500482616,4.9500482616,0.453121480286,0.0,0.453121480286
 04/13  17:00:00,7.61524513275,2.11486175141,0.000329757329468,0.0,2.750026812,2.750026812,0.52148875777,0.0683533419503,0.453135415819
 04/13  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.885633522562,0.43250145942,0.453132063142
 04/13  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.35228388775,0.899174980039,0.453108907715
 04/13  20:00:00,7.33406059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,2.69165143127,2.67165143127,0.02
 04/13  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,5.21637993647,4.76328540378,0.453094532695
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090908048,0.0,0.453090908048
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088309898,0.0,0.453088309898
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087264224,0.0,0.453087264224
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086185381,0.0,0.453086185381
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085106576,0.0,0.453085106576
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065186806,0.0,0.453065186806
 04/14  06:00:00,6.78405523008,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,6.25431982086,6.23431982086,0.02
 04/14  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.95354418515,9.50042529979,0.45311888536
 04/14  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.74914107153,3.29598034434,0.453160727192
 04/14  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.9053417707,2.45217324874,0.453168521959
 04/14  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.75361034347,2.30046003988,0.453150303591
 04/14  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.7239936146,1.83768598531,0.886307629294
 04/14  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,3.36257665206,2.90942571217,0.453150939887
 04/14  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.65288879197,1.19969175441,0.453197037555
 04/14  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.37604519744,0.922908416927,0.453136780513
 04/14  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.67942759011,0.793178509825,0.886249080288
 04/14  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.955876729038,0.502757402355,0.453119326683
 04/14  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,3.95679823993,3.50369928076,0.453098959174
 04/14  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.9017895791,5.4486790141,0.453110565007
 04/14  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.167021397,6.147021397,0.02
 04/14  20:00:00,7.33406059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,7.61139289413,7.15828375145,0.453109142682
 04/14  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,8.2841337158,7.8310429594,0.4530907564
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056332436,0.0,0.453056332436
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091398558,0.0,0.453091398558
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309178962,0.0,0.45309178962
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089087219,0.0,0.453089087219
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087918394,0.0,0.453087918394
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  06:00:00,6.78405523008,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,10.4597897167,10.0067197999,0.453069916839
 04/15  07:00:00,4.86488856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,11.8329711712,11.3798670531,0.453104118086
 04/15  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,8.63259028638,8.17948280168,0.453107484702
 04/15  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,7.20976667112,7.18976667112,0.02
 04/15  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,7.2327778593,6.7796524386,0.4531254207
 04/15  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,6.68575146072,6.2326224063,0.453129054417
 04/15  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,7.15255967033,6.69943482347,0.453124846861
 04/15  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,6.61608823518,6.16296273611,0.453125499067
