Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/15  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,6.7521110679,6.29900499615,0.453106071751
 04/15  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,6.94330079665,6.49022705555,0.453073741106
 04/15  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,6.50625058865,6.48625058865,0.02
 04/15  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,7.82385068818,7.37075602629,0.453094661888
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087536286,0.0,0.453087536286
 04/15  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087856606,0.0,0.453087856606
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083251858,0.0,0.453083251858
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082056191,0.0,0.453082056191
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308087884,0.0,0.45308087884
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073091473,0.0,0.453073091473
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065029816,0.0,0.453065029816
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060586375,0.0,0.453060586375
 04/16  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062475033,0.0,0.453062475033
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079630542,0.0,0.453079630542
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530834855,0.0,0.4530834855
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095866343,0.0,0.453095866343
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084616559,0.0,0.453084616559
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095012584,0.0,0.453095012584
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308962848,0.0,0.45308962848
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305598363,0.0,0.45305598363
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084706145,0.0,0.453084706145
 04/16  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076497119,0.0,0.453076497119
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083527929,0.0,0.453083527929
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072732792,0.0,0.453072732792
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064670692,0.0,0.453064670692
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063756434,0.0,0.453063756434
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306241432,0.0,0.45306241432
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068736983,0.0,0.453068736983
 04/17  06:00:00,6.78405523008,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,19.0476963617,18.5946130364,0.453083325332
 04/17  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.8458471451,18.3927582846,0.453088860536
 04/17  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.8184257239,10.3652910336,0.453134690308
 04/17  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.46821996774,8.01507089615,0.453149071593
 04/17  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.69509633716,6.24193207074,0.453164266421
 04/17  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.61082213905,5.15764253442,0.453179604635
 04/17  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,6.12414531514,5.67099784657,0.45314746857
 04/17  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.72313788081,3.8367755602,0.886362320616
 04/17  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.85503492059,3.40191896958,0.453115951016
 04/17  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.61792906908,3.16479471758,0.453134351505
 04/17  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.64554590025,3.19241498905,0.453130911195
 04/17  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,7.76103084841,7.30789091708,0.453139931326
 04/17  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.74303269467,9.2899272575,0.453105437175
 04/17  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.4477886924,9.99467397411,0.453114718297
 04/17  20:00:00,7.33406059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.4629717623,11.00986751,0.453104252328
 04/17  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.9183056731,11.8983056731,0.02
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089948442,0.0,0.453089948442
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085825345,0.0,0.453085825345
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084436734,0.0,0.453084436734
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082988349,0.0,0.453082988349
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081541983,0.0,0.453081541983
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095142418,0.0,0.453095142418
 04/18  06:00:00,6.78405523008,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,16.2746786011,16.2546786011,0.02
 04/18  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.0329102551,17.5797991345,0.453111120617
 04/18  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.57164894793,8.11849347696,0.453155470969
 04/18  09:00:00,12.016053459,2.11486175141,0.00109518433413,0.0,4.9500482616,4.9500482616,4.67356880166,4.22039654255,0.453172259113
 04/18  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.74881843706,1.86248828328,0.886330153773
 04/18  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.986751012595,0.53355933866,0.453191673935
 04/18  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.819955101665,0.366742974209,0.453212127456
 04/18  13:00:00,12.0188779478,2.11486175141,0.00391967322737,0.0,4.9500482616,4.9500482616,0.886316937021,0.0,0.886316937021
 04/18  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453140374555,0.0,0.453140374555
 04/18  15:00:00,12.0213151766,2.11486175141,0.00635690193327,0.0,4.9500482616,4.9500482616,0.453155703106,0.0,0.453155703106
 04/18  16:00:00,12.0240547513,2.11486175141,0.00909647670773,0.0,4.9500482616,4.9500482616,0.453170835065,0.0,0.453170835065
 04/18  17:00:00,7.62146528794,2.11486175141,0.00654991251839,0.0,2.750026812,2.750026812,0.5252055312,0.0720840789025,0.453121452298
 04/18  18:00:00,5.96928939656,2.11486175141,0.0043901083463,0.0,1.6500160872,2.2000214496,0.607488264211,0.154363553853,0.453124710358
 04/18  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.927573492227,0.47445530106,0.453118191167
 04/18  20:00:00,7.33469037109,2.11486175141,0.000629778610034,0.0,1.1000107248,2.2000214496,1.5729804342,1.5529804342,0.02
 04/18  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,4.37419201672,3.92109172017,0.45310029655
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083098301,0.0,0.453083098301
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062174533,0.0,0.453062174533
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060681287,0.0,0.453060681287
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059153278,0.0,0.453059153278
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057627078,0.0,0.453057627078
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,6.40022189675,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,6.89582290831,6.44273426839,0.453088639925
 04/19  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.83227952152,8.37916535831,0.453114163207
 04/19  08:00:00,12.0193781997,2.11486175141,0.00441992508041,0.0,4.9500482616,4.9500482616,1.86097881496,1.40781946208,0.453159352873
 04/19  09:00:00,12.0188585055,2.11486175141,0.00390023091159,0.0,4.9500482616,4.9500482616,0.516519323965,0.0634001945483,0.453119129417
 04/19  10:00:00,12.0464944695,2.11486175141,0.0315361949043,0.0,4.9500482616,4.9500482616,0.45316334421,0.0,0.45316334421
 04/19  11:00:00,12.033816224,2.11486175141,0.0188579494203,0.0,4.9500482616,4.9500482616,0.453180173293,0.0,0.453180173293
 04/19  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.88641436555,0.0,0.88641436555
 04/19  13:00:00,12.0376391934,2.11486175141,0.0226809188031,0.0,4.9500482616,4.9500482616,0.453187563654,0.0,0.453187563654
 04/19  14:00:00,12.0837343737,2.11486175141,0.0687760990923,0.0,4.9500482616,4.9500482616,0.4531585827,0.0,0.4531585827
 04/19  15:00:00,12.202630401,2.11486175141,0.1876721264,0.0,4.9500482616,4.9500482616,0.453153016146,0.0,0.453153016146
 04/19  16:00:00,12.2026118102,2.11486175141,0.187653535603,0.0,4.9500482616,4.9500482616,0.886340829703,0.0,0.886340829703
 04/19  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.503249268979,0.0501252735027,0.453123995476
 04/19  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.0509475028489,0.0309475028489,0.02
 04/19  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453116323808,0.0,0.453116323808
 04/19  20:00:00,7.33406059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.52324962547,0.0701287740744,0.453120851396
 04/19  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.719583362308,0.266512921026,0.453070441282
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069785337,0.0,0.453069785337
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068249178,0.0,0.453068249178
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066622643,0.0,0.453066622643
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064993014,0.0,0.453064993014
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066966708,0.0,0.453066966708
 04/20  06:00:00,6.41168913222,2.11486175141,0.011467235469,0.0,0.5500053624,2.2000214496,1.50110284165,1.04801922511,0.453083616537
 04/20  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,3.7854133656,3.33233431197,0.453079053628
 04/20  08:00:00,12.0242417589,2.11486175141,0.00928348431046,0.0,4.9500482616,4.9500482616,0.453142468883,0.0,0.453142468883
 04/20  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453153519958,0.0,0.453153519958
 04/20  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453166608743,0.0,0.453166608743
 04/20  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453178165008,0.0,0.453178165008
 04/20  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.918807031511,0.0324745331773,0.886332498334
 04/20  13:00:00,12.0265849017,2.11486175141,0.0116266271301,0.0,4.9500482616,4.9500482616,0.453189575648,0.0,0.453189575648
 04/20  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453143030172,0.0,0.453143030172
 04/20  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453100448876,0.0,0.453100448876
 04/20  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453155484147,0.0,0.453155484147
 04/20  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.634364976507,0.181255347167,0.45310962934
 04/20  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.542904529863,0.0897771879811,0.453127341882
 04/20  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453113448909,0.0,0.453113448909
 04/20  20:00:00,7.33406059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.801723942889,0.348606535522,0.453117407367
 04/20  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,1.19308443199,1.17308443199,0.02
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091732202,0.0,0.453091732202
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068931532,0.0,0.453068931532
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067282793,0.0,0.453067282793
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065545559,0.0,0.453065545559
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063819936,0.0,0.453063819936
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074646052,0.0,0.453074646052
 04/21  06:00:00,6.40022189675,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,4.06001755063,4.04001755063,0.02
 04/21  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.08461098012,7.63150964189,0.453101338232
 04/21  08:00:00,12.0192301887,2.11486175141,0.00427191403919,0.0,4.9500482616,4.9500482616,1.67680204864,1.22365197924,0.453150069396
 04/21  09:00:00,12.0240805854,2.11486175141,0.00912231079221,0.0,4.9500482616,4.9500482616,0.468444953584,0.0152837876493,0.453161165935
 04/21  10:00:00,12.0584092843,2.11486175141,0.0434510096386,0.0,4.9500482616,4.9500482616,0.886337600565,0.0,0.886337600565
 04/21  11:00:00,12.0370992312,2.11486175141,0.0221409566172,0.0,4.9500482616,4.9500482616,0.453184918866,0.0,0.453184918866
 04/21  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.453201530538,0.0,0.453201530538
 04/21  13:00:00,12.0451510688,2.11486175141,0.0301927942019,0.0,4.9500482616,4.9500482616,0.886396977395,0.0,0.886396977395
 04/21  14:00:00,12.1146440865,2.11486175141,0.0996858118895,0.0,4.9500482616,4.9500482616,0.453144478156,0.0,0.453144478156
 04/21  15:00:00,12.092401147,2.11486175141,0.0774428723829,0.0,4.9500482616,4.9500482616,0.453130859765,0.0,0.453130859765
 04/21  16:00:00,12.08585819,2.11486175141,0.0708999153529,0.0,4.9500482616,4.9500482616,0.453173501127,0.0,0.453173501127
 04/21  17:00:00,7.65287272553,2.11486175141,0.0379573501122,0.0,2.750026812,2.750026812,0.537465283485,0.0843283313895,0.453136952095
 04/21  18:00:00,5.97541819226,2.11486175141,0.0105189040465,0.0,1.6500160872,2.2000214496,0.557691736992,0.104570666976,0.453121070016
 04/21  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.28487539766,0.83176428504,0.453111112615
 04/21  20:00:00,6.95050152635,2.11486175141,0.000274267198707,0.0,1.1000107248,2.2000214496,2.95401940157,2.93401940157,0.02
 04/21  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,4.81731274583,4.36421332982,0.453099416012
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081929982,0.0,0.453081929982
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080161126,0.0,0.453080161126
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058965389,0.0,0.453058965389
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057148215,0.0,0.453057148215
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092980195,0.0,0.453092980195
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  06:00:00,6.40022189675,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,4.15153122635,3.69843278481,0.453098441544
 04/22  07:00:00,4.86530984779,2.11486175141,0.000421284369169,0.0,0.5500053624,2.2000214496,6.0608689646,5.60776783752,0.453101127089
 04/22  08:00:00,6.51783451444,2.11486175141,0.00292986382075,0.0,1.6500160872,2.750026812,2.20441294324,1.75129947027,0.453113472969
 04/22  09:00:00,6.52050307357,2.11486175141,0.00559842294793,0.0,1.6500160872,2.750026812,0.596066480756,0.142936996068,0.453129484687
 04/22  10:00:00,6.57414696351,2.11486175141,0.0592423128882,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/22  11:00:00,6.57731002557,2.11486175141,0.062405374957,0.0,1.6500160872,2.750026812,0.45313349938,0.0,0.45313349938
 04/22  12:00:00,4.86665526346,2.11486175141,0.00176670003785,0.0,0.8250080436,1.9250187684,0.453123183166,0.0,0.453123183166
 04/22  13:00:00,4.92205821271,2.11486175141,0.0571696492896,0.0,0.8250080436,1.9250187684,0.453106973184,0.0,0.453106973184
 04/22  14:00:00,5.01360863883,2.11486175141,0.148720075417,0.0,0.8250080436,1.9250187684,0.45308790697,0.0,0.45308790697
 04/22  15:00:00,5.0562517708,2.11486175141,0.191363207383,0.0,0.8250080436,1.9250187684,0.453098544073,0.0,0.453098544073
 04/22  16:00:00,5.03802400657,2.11486175141,0.17313544315,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  17:00:00,4.17341169544,2.11486175141,0.13353117562,0.0,0.2750026812,1.6500160872,0.453100744032,0.0,0.453100744032
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097885208,0.0,0.453097885208
 04/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093826935,0.0,0.453093826935
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090949246,0.0,0.453090949246
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084994047,0.0,0.453084994047
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308313337,0.0,0.45308313337
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056134283,0.0,0.453056134283
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082770924,0.0,0.453082770924
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077798737,0.0,0.453077798737
 04/23  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078872182,0.0,0.453078872182
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090120763,0.0,0.453090120763
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084879892,0.0,0.453084879892
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530954689,0.0,0.4530954689
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530814026,0.0,0.4530814026
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082060615,0.0,0.453082060615
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076267098,0.0,0.453076267098
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308116662,0.0,0.45308116662
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084433513,0.0,0.453084433513
 04/23  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087694228,0.0,0.453087694228
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093461202,0.0,0.453093461202
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083359281,0.0,0.453083359281
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073296269,0.0,0.453073296269
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071719125,0.0,0.453071719125
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069693685,0.0,0.453069693685
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307521164,0.0,0.45307521164
 04/24  06:00:00,6.42328798843,2.11486175141,0.0230660916827,0.0,0.5500053624,2.2000214496,1.02500593216,0.571917173249,0.453088758912
 04/24  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.875993514325,0.422867527074,0.453125987252
 04/24  08:00:00,12.043300415,2.11486175141,0.0283421403731,0.0,4.9500482616,4.9500482616,0.475430295092,0.0222738699655,0.453156425127
 04/24  09:00:00,12.0289116935,2.11486175141,0.0139534188784,0.0,4.9500482616,4.9500482616,0.453145565973,0.0,0.453145565973
 04/24  10:00:00,12.0377097646,2.11486175141,0.022751489957,0.0,4.9500482616,4.9500482616,0.453156139387,0.0,0.453156139387
 04/24  11:00:00,12.1554574042,2.11486175141,0.140499129624,0.0,4.9500482616,4.9500482616,0.45318459685,0.0,0.45318459685
 04/24  12:00:00,11.8541636686,2.11486175141,0.389210756401,0.0,4.9500482616,4.4000428992,0.453214428505,0.0,0.453214428505
 04/24  13:00:00,13.2953891818,2.11486175141,1.28043090715,0.0,4.9500482616,4.9500482616,0.886414543846,0.0,0.886414543846
 04/24  14:00:00,13.9356551375,2.11486175141,1.92069686286,0.0,4.9500482616,4.9500482616,0.453153123769,0.0,0.453153123769
 04/24  15:00:00,14.3866975253,2.11486175141,2.37173925068,0.0,4.9500482616,4.9500482616,0.453106769309,0.0,0.453106769309
 04/24  16:00:00,14.609997647,2.11486175141,2.5950393724,0.0,4.9500482616,4.9500482616,0.453169704036,0.0,0.453169704036
 04/24  17:00:00,9.44264829369,2.11486175141,1.82773291828,0.0,2.750026812,2.750026812,0.45310473454,0.0,0.45310473454
 04/24  18:00:00,7.35263438627,2.11486175141,1.38773509805,0.0,1.6500160872,2.2000214496,0.45312049736,0.0,0.45312049736
 04/24  19:00:00,7.10714061051,2.11486175141,1.14224132229,0.0,1.6500160872,2.2000214496,0.453115053888,0.0,0.453115053888
 04/24  20:00:00,7.61252039007,2.11486175141,0.662293130919,0.0,1.1000107248,2.2000214496,0.453119580115,0.0,0.453119580115
 04/24  21:00:00,8.10436194154,2.11486175141,0.386468015723,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084563797,0.0,0.453084563797
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082405552,0.0,0.453082405552
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081735076,0.0,0.453081735076
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078207635,0.0,0.453078207635
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076080066,0.0,0.453076080066
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090893667,0.0,0.453090893667
 04/25  06:00:00,6.08125494233,2.11486175141,0.0648663789144,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  07:00:00,6.01135269089,2.11486175141,0.0464534026744,0.0,1.6500160872,2.2000214496,0.453118967044,0.0,0.453118967044
 04/25  08:00:00,12.9311710107,2.11486175141,0.916212736078,0.0,4.9500482616,4.9500482616,0.456045475437,0.00289661452631,0.453148860911
 04/25  09:00:00,13.7533812051,2.11486175141,1.73842293046,0.0,4.9500482616,4.9500482616,0.453171466426,0.0,0.453171466426
 04/25  10:00:00,14.3475764287,2.11486175141,2.33261815409,0.0,4.9500482616,4.9500482616,0.453174096239,0.0,0.453174096239
 04/25  11:00:00,14.7859946747,2.11486175141,2.77103640013,0.0,4.9500482616,4.9500482616,0.886372268395,0.0,0.886372268395
 04/25  12:00:00,14.2479479736,2.11486175141,2.78299506143,0.0,4.9500482616,4.4000428992,0.453183470655,0.0,0.453183470655
 04/25  13:00:00,15.3283323268,2.11486175141,3.31337405222,0.0,4.9500482616,4.9500482616,0.453182329119,0.0,0.453182329119
 04/25  14:00:00,15.3694265566,2.11486175141,3.35446828193,0.0,4.9500482616,4.9500482616,0.453117608158,0.0,0.453117608158
 04/25  15:00:00,15.584335075,2.11486175141,3.56937680035,0.0,4.9500482616,4.9500482616,0.453121806771,0.0,0.453121806771
 04/25  16:00:00,15.7843664111,2.11486175141,3.76940813644,0.0,4.9500482616,4.9500482616,0.886303849559,0.0,0.886303849559
 04/25  17:00:00,10.3971772439,2.11486175141,2.78226186852,0.0,2.750026812,2.750026812,0.45313529295,0.0,0.45313529295
 04/25  18:00:00,8.20155322509,2.11486175141,2.23665393687,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/25  19:00:00,7.5738106139,2.11486175141,1.60891132568,0.0,1.6500160872,2.2000214496,0.453117268358,0.0,0.453117268358
 04/25  20:00:00,7.77078250141,2.11486175141,0.820555242254,0.0,1.1000107248,2.2000214496,0.453114312688,0.0,0.453114312688
 04/25  21:00:00,7.9995410457,2.11486175141,0.281647119881,0.0,1.1000107248,2.2000214496,0.453100356613,0.0,0.453100356613
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085571905,0.0,0.453085571905
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308340855,0.0,0.45308340855
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079755473,0.0,0.453079755473
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307752698,0.0,0.45307752698
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078871068,0.0,0.453078871068
 04/26  06:00:00,6.11618600852,2.11486175141,0.0997974450982,0.0,0.5500053624,2.2000214496,0.45309458542,0.0,0.45309458542
 04/26  07:00:00,6.17025121151,2.11486175141,0.205351923292,0.0,1.6500160872,2.2000214496,0.453122134222,0.0,0.453122134222
 04/26  08:00:00,13.5136165851,2.11486175141,1.49865831049,0.0,4.9500482616,4.9500482616,0.453149356867,0.0,0.453149356867
 04/26  09:00:00,14.1304689941,2.11486175141,2.1155107195,0.0,4.9500482616,4.9500482616,0.453170269968,0.0,0.453170269968
 04/26  10:00:00,14.5648918938,2.11486175141,2.54993361915,0.0,4.9500482616,4.9500482616,0.453174283411,0.0,0.453174283411
 04/26  11:00:00,14.8829720966,2.11486175141,2.86801382201,0.0,4.9500482616,4.9500482616,0.453175731865,0.0,0.453175731865
 04/26  12:00:00,14.4360880924,2.11486175141,2.97113518019,0.0,4.9500482616,4.4000428992,0.886384853625,0.0,0.886384853625
 04/26  13:00:00,15.5336690291,2.11486175141,3.5187107545,0.0,4.9500482616,4.9500482616,0.453177482164,0.0,0.453177482164
 04/26  14:00:00,15.6749177589,2.11486175141,3.65995948429,0.0,4.9500482616,4.9500482616,0.453127990666,0.0,0.453127990666
 04/26  15:00:00,15.8818004515,2.11486175141,3.86684217689,0.0,4.9500482616,4.9500482616,0.453142293316,0.0,0.453142293316
 04/26  16:00:00,15.8176800317,2.11486175141,3.80272175708,0.0,4.9500482616,4.9500482616,0.453181710019,0.0,0.453181710019
 04/26  17:00:00,10.4261301159,2.11486175141,2.81121474052,0.0,2.750026812,2.750026812,0.453139836588,0.0,0.453139836588
 04/26  18:00:00,8.29717258587,2.11486175141,2.33227329766,0.0,1.6500160872,2.2000214496,0.453120599875,0.0,0.453120599875
 04/26  19:00:00,8.04469891027,2.11486175141,2.07979962206,0.0,1.6500160872,2.2000214496,0.453039982856,0.0,0.453039982856
 04/26  20:00:00,8.43141403247,2.11486175141,1.48118677332,0.0,1.1000107248,2.2000214496,0.453120216499,0.0,0.453120216499
 04/26  21:00:00,8.76662400684,2.11486175141,1.04873008103,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080787095,0.0,0.453080787095
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077850554,0.0,0.453077850554
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074275277,0.0,0.453074275277
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071943883,0.0,0.453071943883
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089143243,0.0,0.453089143243
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081874743,0.0,0.453081874743
 04/27  06:00:00,6.2799804511,2.11486175141,0.263591887684,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  07:00:00,6.27656394102,2.11486175141,0.3116646528,0.0,1.6500160872,2.2000214496,0.4530957543,0.0,0.4530957543
 04/27  08:00:00,13.7449761673,2.11486175141,1.73001789273,0.0,4.9500482616,4.9500482616,0.453157264042,0.0,0.453157264042
 04/27  09:00:00,14.3408205714,2.11486175141,2.32586229681,0.0,4.9500482616,4.9500482616,0.453164262882,0.0,0.453164262882
 04/27  10:00:00,14.7634931243,2.11486175141,2.74853484966,0.0,4.9500482616,4.9500482616,0.4531721075,0.0,0.4531721075
 04/27  11:00:00,15.0710838483,2.11486175141,3.05612557372,0.0,4.9500482616,4.9500482616,0.886358159322,0.0,0.886358159322
 04/27  12:00:00,14.4840362274,2.11486175141,3.01908331521,0.0,4.9500482616,4.4000428992,0.453207720298,0.0,0.453207720298
 04/27  13:00:00,15.5306787191,2.11486175141,3.51572044451,0.0,4.9500482616,4.9500482616,0.453204114734,0.0,0.453204114734
 04/27  14:00:00,15.6700920735,2.11486175141,3.65513379887,0.0,4.9500482616,4.9500482616,0.453139381483,0.0,0.453139381483
 04/27  15:00:00,15.6635623783,2.11486175141,3.64860410369,0.0,4.9500482616,4.9500482616,0.453142478155,0.0,0.453142478155
 04/27  16:00:00,15.7275067705,2.11486175141,3.71254849592,0.0,4.9500482616,4.9500482616,0.886342787008,0.0,0.886342787008
 04/27  17:00:00,10.5062484541,2.11486175141,2.8913330787,0.0,2.750026812,2.750026812,0.453135238025,0.0,0.453135238025
 04/27  18:00:00,8.22293319557,2.11486175141,2.25803390735,0.0,1.6500160872,2.2000214496,0.453121107325,0.0,0.453121107325
 04/27  19:00:00,7.76805321893,2.11486175141,1.80315393071,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/27  20:00:00,8.07927373947,2.11486175141,1.12904648032,0.0,1.1000107248,2.2000214496,0.453119235594,0.0,0.453119235594
 04/27  21:00:00,8.33440998944,2.11486175141,0.616516063625,0.0,1.1000107248,2.2000214496,0.453090227512,0.0,0.453090227512
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082954419,0.0,0.453082954419
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061225824,0.0,0.453061225824
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078128647,0.0,0.453078128647
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056363141,0.0,0.453056363141
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093509875,0.0,0.453093509875
 04/28  06:00:00,6.08447372082,2.11486175141,0.0680851573985,0.0,0.5500053624,2.2000214496,0.490546927634,0.0374754984571,0.453071429177
 04/28  07:00:00,6.02985216017,2.11486175141,0.0649528719518,0.0,1.6500160872,2.2000214496,1.23883233521,0.785711993208,0.453120342003
 04/28  08:00:00,12.6796751843,2.11486175141,0.664716909661,0.0,4.9500482616,4.9500482616,0.465818375076,0.0126615234137,0.453156851662
 04/28  09:00:00,13.2249555214,2.11486175141,1.20999724678,0.0,4.9500482616,4.9500482616,0.453169965479,0.0,0.453169965479
 04/28  10:00:00,13.5031811574,2.11486175141,1.48822288282,0.0,4.9500482616,4.9500482616,0.453162908241,0.0,0.453162908241
 04/28  11:00:00,13.4405522136,2.11486175141,1.42559393895,0.0,4.9500482616,4.9500482616,0.453149441658,0.0,0.453149441658
 04/28  12:00:00,12.5552404087,2.11486175141,1.0902874965,0.0,4.9500482616,4.4000428992,0.886334279279,0.0,0.886334279279
 04/28  13:00:00,13.2093719081,2.11486175141,1.19441363344,0.0,4.9500482616,4.9500482616,0.453184336696,0.0,0.453184336696
 04/28  14:00:00,13.2306112371,2.11486175141,1.21565296248,0.0,4.9500482616,4.9500482616,0.453133906381,0.0,0.453133906381
 04/28  15:00:00,13.3281468225,2.11486175141,1.31318854783,0.0,4.9500482616,4.9500482616,0.453147201215,0.0,0.453147201215
 04/28  16:00:00,13.6678743983,2.11486175141,1.65291612372,0.0,4.9500482616,4.9500482616,0.453138531363,0.0,0.453138531363
 04/28  17:00:00,8.70165247101,2.11486175141,1.0867370956,0.0,2.750026812,2.750026812,0.453141136638,0.0,0.453141136638
 04/28  18:00:00,6.79579974347,2.11486175141,0.83090045525,0.0,1.6500160872,2.2000214496,0.453104912516,0.0,0.453104912516
 04/28  19:00:00,6.63344713729,2.11486175141,0.668547849077,0.0,1.6500160872,2.2000214496,0.453111177827,0.0,0.453111177827
 04/28  20:00:00,7.16407896438,2.11486175141,0.213851705231,0.0,1.1000107248,2.2000214496,0.453121445482,0.0,0.453121445482
 04/28  21:00:00,7.75452611176,2.11486175141,0.0366321859442,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308178844,0.0,0.45308178844
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077305387,0.0,0.453077305387
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076114645,0.0,0.453076114645
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091875759,0.0,0.453091875759
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069776245,0.0,0.453069776245
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081740399,0.0,0.453081740399
 04/29  06:00:00,6.06441429163,2.11486175141,0.0480257282165,0.0,0.5500053624,2.2000214496,0.0613791399875,0.0413791399875,0.02
 04/29  07:00:00,4.86588378594,2.11486175141,0.000995222519469,0.0,0.5500053624,2.2000214496,0.56254190664,0.109438793839,0.4531031128
 04/29  08:00:00,6.59270292387,2.11486175141,0.0777982732548,0.0,1.6500160872,2.750026812,0.455527678762,0.00241903204897,0.453108646713
 04/29  09:00:00,6.68943988954,2.11486175141,0.174535238925,0.0,1.6500160872,2.750026812,0.453122980516,0.0,0.453122980516
 04/29  10:00:00,6.80621370903,2.11486175141,0.291309058417,0.0,1.6500160872,2.750026812,0.453119075265,0.0,0.453119075265
 04/29  11:00:00,6.86113161254,2.11486175141,0.34622696192,0.0,1.6500160872,2.750026812,0.453115646843,0.0,0.453115646843
 04/29  12:00:00,5.02607372021,2.11486175141,0.161185156789,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  13:00:00,5.06660947333,2.11486175141,0.201720909908,0.0,0.8250080436,1.9250187684,0.453086784217,0.0,0.453086784217
 04/29  14:00:00,5.1488638332,2.11486175141,0.283975269786,0.0,0.8250080436,1.9250187684,0.453073164124,0.0,0.453073164124
 04/29  15:00:00,5.19081734047,2.11486175141,0.325928777048,0.0,0.8250080436,1.9250187684,0.45308463661,0.0,0.45308463661
 04/29  16:00:00,5.30448550569,2.11486175141,0.439596942276,0.0,0.8250080436,1.9250187684,0.453099867962,0.0,0.453099867962
 04/29  17:00:00,4.48560417941,2.11486175141,0.445723659589,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090290702,0.0,0.453090290702
 04/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088340248,0.0,0.453088340248
 04/29  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091152932,0.0,0.453091152932
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077663995,0.0,0.453077663995
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055795375,0.0,0.453055795375
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308432739,0.0,0.45308432739
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075186325,0.0,0.453075186325
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066027765,0.0,0.453066027765
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070366013,0.0,0.453070366013
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086167749,0.0,0.453086167749
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089081487,0.0,0.453089081487
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088614631,0.0,0.453088614631
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085656992,0.0,0.453085656992
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086307086,0.0,0.453086307086
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063232859,0.0,0.453063232859
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452999342394,0.0,0.452999342394
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081575353,0.0,0.453081575353
 04/30  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089801923,0.0,0.453089801923
 04/30  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091698873,0.0,0.453091698873
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308440566,0.0,0.45308440566
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056162339,0.0,0.453056162339
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088339782,0.0,0.453088339782
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085599406,0.0,0.453085599406
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086396506,0.0,0.453086396506
 05/01  06:00:00,5.63397867699,2.11486175141,0.00142344690903,0.0,0.5500053624,2.2000214496,2.65400455684,2.20094074464,0.453063812195
 05/01  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.4140699478,5.96095083682,0.453119110978
 05/01  08:00:00,12.0185128058,2.11486175141,0.00355453122539,0.0,4.9500482616,4.9500482616,0.988908345243,0.535749902609,0.453158442633
 05/01  09:00:00,12.0219438962,2.11486175141,0.00698562159266,0.0,4.9500482616,4.9500482616,0.453170413948,0.0,0.453170413948
 05/01  10:00:00,12.0467570003,2.11486175141,0.0317987256504,0.0,4.9500482616,4.9500482616,0.453165237679,0.0,0.453165237679
 05/01  11:00:00,12.0224023331,2.11486175141,0.00744405846072,0.0,4.9500482616,4.9500482616,0.453182323596,0.0,0.453182323596
 05/01  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.456210823125,0.00301859950614,0.453192223619
 05/01  13:00:00,12.0186068788,2.11486175141,0.00364860422867,0.0,4.9500482616,4.9500482616,0.886411105837,0.0,0.886411105837
 05/01  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453111987793,0.0,0.453111987793
 05/01  15:00:00,12.0245222264,2.11486175141,0.0095639518321,0.0,4.9500482616,4.9500482616,0.453123917987,0.0,0.453123917987
 05/01  16:00:00,12.1086750486,2.11486175141,0.0937167740071,0.0,4.9500482616,4.9500482616,0.453181293332,0.0,0.453181293332
 05/01  17:00:00,7.69003058763,2.11486175141,0.0751152122147,0.0,2.750026812,2.750026812,0.52449832337,0.0713638111361,0.453134512234
 05/01  18:00:00,6.01452080449,2.11486175141,0.0496215162767,0.0,1.6500160872,2.2000214496,0.453128971564,0.0,0.453128971564
 05/01  19:00:00,5.96726096002,2.11486175141,0.00236167179791,0.0,1.6500160872,2.2000214496,0.453106093932,0.0,0.453106093932
 05/01  20:00:00,6.56639392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.711076318751,0.25796843509,0.45310788366
 05/01  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,1.08210128622,1.06210128622,0.02
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089316395,0.0,0.453089316395
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084888985,0.0,0.453084888985
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082091069,0.0,0.453082091069
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079242938,0.0,0.453079242938
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076394623,0.0,0.453076394623
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090114344,0.0,0.453090114344
 05/02  06:00:00,5.63931487507,2.11486175141,0.00675964498305,0.0,0.5500053624,2.2000214496,1.99451403361,1.97451403361,0.02
 05/02  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.32318473173,5.87007672558,0.453108006143
 05/02  08:00:00,12.0187059339,2.11486175141,0.00374765925251,0.0,4.9500482616,4.9500482616,1.05013621443,0.596977518275,0.453158696154
 05/02  09:00:00,12.0172796698,2.11486175141,0.00232139517546,0.0,4.9500482616,4.9500482616,0.453161787852,0.0,0.453161787852
 05/02  10:00:00,12.0561103051,2.11486175141,0.041152030482,0.0,4.9500482616,4.9500482616,0.453160806175,0.0,0.453160806175
 05/02  11:00:00,12.0459922755,2.11486175141,0.0310340009292,0.0,4.9500482616,4.9500482616,0.886357779725,0.0,0.886357779725
 05/02  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.453197391782,0.0,0.453197391782
 05/02  13:00:00,12.0384336655,2.11486175141,0.0234753909172,0.0,4.9500482616,4.9500482616,0.453190797351,0.0,0.453190797351
 05/02  14:00:00,12.0554811338,2.11486175141,0.0405228591924,0.0,4.9500482616,4.9500482616,0.45313417175,0.0,0.45313417175
 05/02  15:00:00,12.0593414361,2.11486175141,0.0443831614671,0.0,4.9500482616,4.9500482616,0.453144670016,0.0,0.453144670016
 05/02  16:00:00,12.0947979538,2.11486175141,0.079839679206,0.0,4.9500482616,4.9500482616,0.453146500544,0.0,0.453146500544
 05/02  17:00:00,7.63568275767,2.11486175141,0.0207673822479,0.0,2.750026812,2.750026812,0.520508305678,0.0673375880069,0.453170717671
 05/02  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453123203672,0.0,0.453123203672
 05/02  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453108904795,0.0,0.453108904795
 05/02  20:00:00,6.56639392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.678299694455,0.225179724933,0.453119969522
 05/02  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,1.26878972145,0.815693618514,0.453096102938
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071268731,0.0,0.453071268731
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068420893,0.0,0.453068420893
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065461285,0.0,0.453065461285
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062509879,0.0,0.453062509879
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066854934,0.0,0.453066854934
 05/03  06:00:00,5.6536006362,2.11486175141,0.0210454061119,0.0,0.5500053624,2.2000214496,0.964692443689,0.511613360695,0.453079082994
 05/03  07:00:00,5.96593159382,2.11486175141,0.00103230560168,0.0,1.6500160872,2.2000214496,3.13330471228,2.68022527388,0.453079438394
 05/03  08:00:00,12.0287502298,2.11486175141,0.0137919551409,0.0,4.9500482616,4.9500482616,0.453147656501,0.0,0.453147656501
 05/03  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.45315416701,0.0,0.45315416701
 05/03  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453151082524,0.0,0.453151082524
 05/03  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453190162707,0.0,0.453190162707
 05/03  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.453174391886,0.0,0.453174391886
 05/03  13:00:00,12.2332745164,2.11486175141,0.218316241791,0.0,4.9500482616,4.9500482616,0.886340821779,0.0,0.886340821779
 05/03  14:00:00,12.3886113737,2.11486175141,0.373653099034,0.0,4.9500482616,4.9500482616,0.453066757422,0.0,0.453066757422
