Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/03  15:00:00,12.3617543896,2.11486175141,0.346796114983,0.0,4.9500482616,4.9500482616,0.453140154739,0.0,0.453140154739
 05/03  16:00:00,12.2660339491,2.11486175141,0.25107567452,0.0,4.9500482616,4.9500482616,0.453175387413,0.0,0.453175387413
 05/03  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.522536740185,0.0694432016373,0.453093538548
 05/03  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453127229085,0.0,0.453127229085
 05/03  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453097335511,0.0,0.453097335511
 05/03  20:00:00,6.56639392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453085064772,0.0,0.453085064772
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085924509,0.0,0.453085924509
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308296882,0.0,0.45308296882
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079937507,0.0,0.453079937507
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076877684,0.0,0.453076877684
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073817405,0.0,0.453073817405
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/04  06:00:00,5.67385612264,2.11486175141,0.0413008925545,0.0,0.5500053624,2.2000214496,0.536576471152,0.0834858976686,0.453090573484
 05/04  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.29108912324,0.837978017333,0.453111105908
 05/04  08:00:00,12.0648836357,2.11486175141,0.049925361058,0.0,4.9500482616,4.9500482616,0.484818641703,0.0316639262637,0.453154715439
 05/04  09:00:00,12.1940285301,2.11486175141,0.179070255516,0.0,4.9500482616,4.9500482616,0.453169000344,0.0,0.453169000344
 05/04  10:00:00,12.6183662488,2.11486175141,0.603407974188,0.0,4.9500482616,4.9500482616,0.453168022693,0.0,0.453168022693
 05/04  11:00:00,13.1330759896,2.11486175141,1.11811771501,0.0,4.9500482616,4.9500482616,0.453176044286,0.0,0.453176044286
 05/04  12:00:00,12.7662940636,2.11486175141,1.30134115139,0.0,4.9500482616,4.4000428992,0.886389823326,0.0,0.886389823326
 05/04  13:00:00,14.0326725468,2.11486175141,2.01771427214,0.0,4.9500482616,4.9500482616,0.453178514242,0.0,0.453178514242
 05/04  14:00:00,14.2905847503,2.11486175141,2.27562647571,0.0,4.9500482616,4.9500482616,0.453104081855,0.0,0.453104081855
 05/04  15:00:00,14.381081275,2.11486175141,2.36612300036,0.0,4.9500482616,4.9500482616,0.453145387429,0.0,0.453145387429
 05/04  16:00:00,14.4596519465,2.11486175141,2.44469367184,0.0,4.9500482616,4.9500482616,0.453162849985,0.0,0.453162849985
 05/04  17:00:00,9.18618922234,2.11486175141,1.57127384692,0.0,2.750026812,2.750026812,0.453129975244,0.0,0.453129975244
 05/04  18:00:00,6.98589535217,2.11486175141,1.02099606395,0.0,1.6500160872,2.2000214496,0.45312506157,0.0,0.45312506157
 05/04  19:00:00,6.70760594554,2.11486175141,0.742706657326,0.0,1.6500160872,2.2000214496,0.453105844153,0.0,0.453105844153
 05/04  20:00:00,7.07629542425,2.11486175141,0.509901498435,0.0,1.1000107248,2.2000214496,0.453112688302,0.0,0.453112688302
 05/04  21:00:00,8.07088255477,2.11486175141,0.352988628954,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059507715,0.0,0.453059507715
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309032507,0.0,0.45309032507
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088795054,0.0,0.453088795054
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084072434,0.0,0.453084072434
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308090698,0.0,0.45308090698
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092007522,0.0,0.453092007522
 05/05  06:00:00,5.68963394018,2.11486175141,0.0570787100971,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.13443936194,0.68136178821,0.453077573734
 05/05  08:00:00,12.2178083795,2.11486175141,0.202850104862,0.0,4.9500482616,4.9500482616,0.474646338398,0.0214948301121,0.453151508286
 05/05  09:00:00,12.5569175892,2.11486175141,0.541959314567,0.0,4.9500482616,4.9500482616,0.453148728547,0.0,0.453148728547
 05/05  10:00:00,12.7188302349,2.11486175141,0.703871960287,0.0,4.9500482616,4.9500482616,0.453119284881,0.0,0.453119284881
 05/05  11:00:00,12.7760918325,2.11486175141,0.761133557907,0.0,4.9500482616,4.9500482616,0.886339808273,0.0,0.886339808273
 05/05  12:00:00,11.895132468,2.11486175141,0.430179555812,0.0,4.9500482616,4.4000428992,0.45314996832,0.0,0.45314996832
 05/05  13:00:00,12.553244266,2.11486175141,0.538285991351,0.0,4.9500482616,4.9500482616,0.453181543738,0.0,0.453181543738
 05/05  14:00:00,12.4899547806,2.11486175141,0.474996505998,0.0,4.9500482616,4.9500482616,0.453161833586,0.0,0.453161833586
 05/05  15:00:00,12.4524345002,2.11486175141,0.437476225567,0.0,4.9500482616,4.9500482616,0.453113025021,0.0,0.453113025021
 05/05  16:00:00,12.418526045,2.11486175141,0.403567770339,0.0,4.9500482616,4.9500482616,0.886269357902,0.0,0.886269357902
 05/05  17:00:00,7.64691178425,2.11486175141,0.0319964088314,0.0,2.750026812,2.750026812,0.506042274352,0.0529213691438,0.453120905208
 05/05  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.0406757127047,0.0206757127047,0.02
 05/05  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453108618659,0.0,0.453108618659
 05/05  20:00:00,6.56639392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453108744765,0.0,0.453108744765
 05/05  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453094386729,0.0,0.453094386729
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089745997,0.0,0.453089745997
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086584622,0.0,0.453086584622
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083306224,0.0,0.453083306224
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080034005,0.0,0.453080034005
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084063882,0.0,0.453084063882
 05/06  06:00:00,5.65201056733,2.11486175141,0.0194553372499,0.0,0.5500053624,2.2000214496,1.05609877051,0.603040459781,0.453058310726
 05/06  07:00:00,4.86559460761,2.11486175141,0.000706044193577,0.0,0.5500053624,2.2000214496,4.1669056242,4.1469056242,0.02
 05/06  08:00:00,6.51656593577,2.11486175141,0.00166128515026,0.0,1.6500160872,2.750026812,2.68792994184,2.2348336143,0.453096327538
 05/06  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,1.87465749782,1.42152979934,0.453127698479
 05/06  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,1.26196505265,0.808839635811,0.453125416838
 05/06  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.728211666906,0.275077509949,0.453134156958
 05/06  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,1.06004963697,0.606932377528,0.453117259446
 05/06  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.985648125494,0.532529269883,0.45311885561
 05/06  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.348098094641,0.328098094641,0.02
 05/06  15:00:00,4.86965565273,2.11486175141,0.00476708931505,0.0,0.8250080436,1.9250187684,0.697315127758,0.244212344199,0.453102783559
 05/06  16:00:00,4.87320692912,2.11486175141,0.00831836570211,0.0,0.8250080436,1.9250187684,0.592346172266,0.139253417512,0.453092754753
 05/06  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,0.757193241683,0.304104468568,0.453088773114
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089127981,0.0,0.453089127981
 05/06  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089377456,0.0,0.453089377456
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084094385,0.0,0.453084094385
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079887641,0.0,0.453079887641
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072794244,0.0,0.453072794244
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062904401,0.0,0.453062904401
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308818444,0.0,0.45308818444
 05/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094772268,0.0,0.453094772268
 05/07  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083363662,0.0,0.453083363662
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088052211,0.0,0.453088052211
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085175299,0.0,0.453085175299
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092697772,0.0,0.453092697772
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096821195,0.0,0.453096821195
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081852253,0.0,0.453081852253
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088915512,0.0,0.453088915512
 05/07  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085346699,0.0,0.453085346699
 05/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087523982,0.0,0.453087523982
 05/07  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089707474,0.0,0.453089707474
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080330346,0.0,0.453080330346
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087912073,0.0,0.453087912073
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530822956,0.0,0.4530822956
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059459345,0.0,0.453059459345
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055973669,0.0,0.453055973669
 05/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  06:00:00,5.24872189675,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,5.06105215245,4.60795583847,0.45309631398
 05/08  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.27819078781,6.82507845289,0.45311233492
 05/08  08:00:00,12.0186807876,2.11486175141,0.00372251300018,0.0,4.9500482616,4.9500482616,0.999003968289,0.545852451775,0.453151516514
 05/08  09:00:00,12.0287572724,2.11486175141,0.0137989978319,0.0,4.9500482616,4.9500482616,0.453156484645,0.0,0.453156484645
 05/08  10:00:00,12.1019626572,2.11486175141,0.087004382628,0.0,4.9500482616,4.9500482616,0.453165981511,0.0,0.453165981511
 05/08  11:00:00,12.1099331525,2.11486175141,0.0949748779044,0.0,4.9500482616,4.9500482616,0.453178508786,0.0,0.453178508786
 05/08  12:00:00,11.5285828095,2.11486175141,0.0636298973168,0.0,4.9500482616,4.4000428992,0.886378017534,0.0,0.886378017534
 05/08  13:00:00,12.3040319062,2.11486175141,0.289073631591,0.0,4.9500482616,4.9500482616,0.453179245404,0.0,0.453179245404
 05/08  14:00:00,12.4460423974,2.11486175141,0.431084122776,0.0,4.9500482616,4.9500482616,0.453133623591,0.0,0.453133623591
 05/08  15:00:00,12.532867963,2.11486175141,0.517909688334,0.0,4.9500482616,4.9500482616,0.453142332709,0.0,0.453142332709
 05/08  16:00:00,12.5649620165,2.11486175141,0.550003741881,0.0,4.9500482616,4.9500482616,0.453174697832,0.0,0.453174697832
 05/08  17:00:00,7.69833710249,2.11486175141,0.0834217270721,0.0,2.750026812,2.750026812,0.457669732963,0.00453917449564,0.453130558467
 05/08  18:00:00,5.96552241809,2.11486175141,0.000623129873229,0.0,1.6500160872,2.2000214496,0.453116439288,0.0,0.453116439288
 05/08  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453111115327,0.0,0.453111115327
 05/08  20:00:00,6.18256059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453101803329,0.0,0.453101803329
 05/08  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082877404,0.0,0.453082877404
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078977678,0.0,0.453078977678
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076758305,0.0,0.453076758305
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071859091,0.0,0.453071859091
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068259792,0.0,0.453068259792
 05/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078674176,0.0,0.453078674176
 05/09  06:00:00,5.27509543034,2.11486175141,0.0263735335928,0.0,0.5500053624,2.2000214496,0.344364453932,0.324364453932,0.02
 05/09  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,2.22702251622,1.77390556316,0.453116953054
 05/09  08:00:00,12.0473460407,2.11486175141,0.0323877660909,0.0,4.9500482616,4.9500482616,0.469037388419,0.0158839293526,0.453153459067
 05/09  09:00:00,12.1282315656,2.11486175141,0.113273290954,0.0,4.9500482616,4.9500482616,0.453155375381,0.0,0.453155375381
 05/09  10:00:00,12.2253505434,2.11486175141,0.210392268789,0.0,4.9500482616,4.9500482616,0.45316337689,0.0,0.45316337689
 05/09  11:00:00,12.3899736902,2.11486175141,0.375015415562,0.0,4.9500482616,4.9500482616,0.886344643763,0.0,0.886344643763
 05/09  12:00:00,11.8839452965,2.11486175141,0.418992384272,0.0,4.9500482616,4.4000428992,0.453199481933,0.0,0.453199481933
 05/09  13:00:00,12.8721119703,2.11486175141,0.857153695649,0.0,4.9500482616,4.9500482616,0.453188677335,0.0,0.453188677335
 05/09  14:00:00,12.9568160872,2.11486175141,0.94185781254,0.0,4.9500482616,4.9500482616,0.453128956886,0.0,0.453128956886
 05/09  15:00:00,12.9428220811,2.11486175141,0.927863806443,0.0,4.9500482616,4.9500482616,0.453136021665,0.0,0.453136021665
 05/09  16:00:00,12.9717373743,2.11486175141,0.956779099638,0.0,4.9500482616,4.9500482616,0.453170659482,0.0,0.453170659482
 05/09  17:00:00,7.99385040955,2.11486175141,0.37893503413,0.0,2.750026812,2.750026812,0.453150159141,0.0,0.453150159141
 05/09  18:00:00,6.12735112445,2.11486175141,0.162451836235,0.0,1.6500160872,2.2000214496,0.453118421358,0.0,0.453118421358
 05/09  19:00:00,6.01346178354,2.11486175141,0.0485624953275,0.0,1.6500160872,2.2000214496,0.45311008027,0.0,0.45311008027
 05/09  20:00:00,6.18256059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453112656022,0.0,0.453112656022
 05/09  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453092437275,0.0,0.453092437275
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085013883,0.0,0.453085013883
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079941433,0.0,0.453079941433
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076215159,0.0,0.453076215159
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072507919,0.0,0.453072507919
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078436939,0.0,0.453078436939
 05/10  06:00:00,5.27482980386,2.11486175141,0.0261079071075,0.0,0.5500053624,2.2000214496,0.819627685935,0.366539228985,0.45308845695
 05/10  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,4.1529814496,4.1329814496,0.02
 05/10  08:00:00,12.0196771851,2.11486175141,0.00471891052196,0.0,4.9500482616,4.9500482616,0.671385458478,0.218271976557,0.45311348192
 05/10  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.886256535042,0.0,0.886256535042
 05/10  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453147900388,0.0,0.453147900388
 05/10  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453158092877,0.0,0.453158092877
 05/10  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.453199299969,0.0,0.453199299969
 05/10  13:00:00,12.020790092,2.11486175141,0.00583181738154,0.0,4.9500482616,4.9500482616,0.453152124465,0.0,0.453152124465
 05/10  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453155465358,0.0,0.453155465358
 05/10  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.886255201334,0.0,0.886255201334
 05/10  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453168716002,0.0,0.453168716002
 05/10  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,1.32138960576,0.86826438353,0.453125222226
 05/10  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,2.72997278032,2.70997278032,0.02
 05/10  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,4.19452438473,3.74140417759,0.453120207139
 05/10  20:00:00,6.18256059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,4.95690584184,4.5037915029,0.45311433894
 05/10  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,5.35731661298,4.90423349444,0.453083118538
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308013282,0.0,0.45308013282
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076426655,0.0,0.453076426655
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072614758,0.0,0.453072614758
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068797788,0.0,0.453068797788
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068354613,0.0,0.453068354613
 05/11  06:00:00,5.24917383624,2.11486175141,0.000451939487341,0.0,0.5500053624,2.2000214496,4.39315974582,3.94007813608,0.453081609742
 05/11  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.54779243758,7.09467489404,0.453117543546
 05/11  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.90481961475,1.45166773221,0.453151882541
 05/11  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.975063425661,0.521910481541,0.453152944119
 05/11  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.60965074509,0.156495188443,0.453155556647
 05/11  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453158016885,0.0,0.453158016885
 05/11  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.463286912543,0.0100961775855,0.453190734957
 05/11  13:00:00,12.0231597019,2.11486175141,0.00820142731115,0.0,4.9500482616,4.9500482616,0.886318467075,0.0,0.886318467075
 05/11  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453132456024,0.0,0.453132456024
 05/11  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453108424558,0.0,0.453108424558
 05/11  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453167415722,0.0,0.453167415722
 05/11  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.892560428573,0.439423823291,0.453136605282
 05/11  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,2.15896716079,1.70585241927,0.453114741521
 05/11  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,2.65933165993,2.63933165993,0.02
 05/11  20:00:00,6.18256059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,3.91715050829,3.46404390121,0.453106607084
 05/11  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,4.40239925322,3.94933019826,0.45306905496
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069154197,0.0,0.453069154197
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065333076,0.0,0.453065333076
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061436575,0.0,0.453061436575
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057512046,0.0,0.453057512046
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089376677,0.0,0.453089376677
 05/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  06:00:00,5.24872189675,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,4.7578503447,4.30478295284,0.45306739186
 05/12  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.98736439844,7.53427907826,0.453085320173
 05/12  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.91022960833,1.45707501822,0.453154590111
 05/12  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.675230007078,0.222077095002,0.453152912076
 05/12  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453154233016,0.0,0.453154233016
 05/12  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453184749227,0.0,0.453184749227
 05/12  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.886306906872,0.0,0.886306906872
 05/12  13:00:00,12.0250145165,2.11486175141,0.0100562419029,0.0,4.9500482616,4.9500482616,0.453156184143,0.0,0.453156184143
 05/12  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453101474964,0.0,0.453101474964
 05/12  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453108001778,0.0,0.453108001778
 05/12  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453158141911,0.0,0.453158141911
 05/12  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.660542614497,0.207454151291,0.453088463206
 05/12  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.524696434247,0.071574644817,0.45312178943
 05/12  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.9909975479,0.537903528388,0.453094019512
 05/12  20:00:00,6.18256059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,1.41198164353,1.39198164353,0.02
 05/12  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,2.88140942007,2.42831491021,0.453094509861
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086519033,0.0,0.453086519033
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082558361,0.0,0.453082558361
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078566647,0.0,0.453078566647
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074531887,0.0,0.453074531887
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070495873,0.0,0.453070495873
 05/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,5.25078434939,2.11486175141,0.00206245264169,0.0,0.5500053624,2.2000214496,3.46544757424,3.01234971241,0.453097861825
 05/13  07:00:00,4.86488856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,6.49068028964,6.03761381508,0.453066474557
 05/13  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,4.01963601681,3.56652663082,0.453109385989
 05/13  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,2.61283078389,2.15971399194,0.453116791947
 05/13  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,1.23819328476,1.21819328476,0.02
 05/13  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,1.12409596074,0.670966374751,0.453129585987
 05/13  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,2.06046649744,1.60738096444,0.453085533001
 05/13  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,1.7901319683,1.33701985569,0.453112112609
 05/13  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,1.4593957907,1.00629609725,0.453099693444
 05/13  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.689898003128,0.669898003128,0.02
 05/13  16:00:00,4.86996089807,2.11486175141,0.00507233465222,0.0,0.8250080436,1.9250187684,0.821094943645,0.367990204572,0.453104739073
 05/13  17:00:00,4.04374530763,2.11486175141,0.0038647878163,0.0,0.2750026812,1.6500160872,1.34787927422,0.894786016824,0.4530932574
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091065891,0.0,0.453091065891
 05/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087015458,0.0,0.453087015458
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092041266,0.0,0.453092041266
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084803284,0.0,0.453084803284
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080745729,0.0,0.453080745729
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069939203,0.0,0.453069939203
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059570222,0.0,0.453059570222
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093778572,0.0,0.453093778572
 05/14  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087751805,0.0,0.453087751805
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084998762,0.0,0.453084998762
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085100079,0.0,0.453085100079
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308769533,0.0,0.45308769533
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063611163,0.0,0.453063611163
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078268684,0.0,0.453078268684
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069705634,0.0,0.453069705634
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078225424,0.0,0.453078225424
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085513178,0.0,0.453085513178
 05/14  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074952616,0.0,0.453074952616
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308043968,0.0,0.45308043968
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065503095,0.0,0.453065503095
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530561643,0.0,0.4530561643
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088301578,0.0,0.453088301578
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084054267,0.0,0.453084054267
 05/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093593842,0.0,0.453093593842
 05/15  06:00:00,5.24872189675,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,2.46385280742,2.44385280742,0.02
 05/15  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.02371522864,4.57063786162,0.453077367025
 05/15  08:00:00,12.0186920799,2.11486175141,0.00373380527158,0.0,4.9500482616,4.9500482616,0.501897306395,0.0487514799337,0.453145826461
 05/15  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453137823159,0.0,0.453137823159
 05/15  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453167422167,0.0,0.453167422167
 05/15  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.886323635251,0.0,0.886323635251
 05/15  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.453191412854,0.0,0.453191412854
 05/15  13:00:00,12.0258044063,2.11486175141,0.0108461316951,0.0,4.9500482616,4.9500482616,0.453139861857,0.0,0.453139861857
 05/15  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453115445935,0.0,0.453115445935
 05/15  15:00:00,12.018982438,2.11486175141,0.00402416336774,0.0,4.9500482616,4.9500482616,0.453119561962,0.0,0.453119561962
 05/15  16:00:00,12.0554655482,2.11486175141,0.0405072735545,0.0,4.9500482616,4.9500482616,0.453150268728,0.0,0.453150268728
 05/15  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.583948714097,0.130806310676,0.453142403421
 05/15  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.520739072486,0.0676179244297,0.453121148056
 05/15  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453104371024,0.0,0.453104371024
 05/15  20:00:00,6.18256059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453114442893,0.0,0.453114442893
 05/15  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453082053044,0.0,0.453082053044
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309002109,0.0,0.45309002109
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085753207,0.0,0.453085753207
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081381255,0.0,0.453081381255
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077018081,0.0,0.453077018081
 05/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084263074,0.0,0.453084263074
 05/16  06:00:00,5.26412998693,2.11486175141,0.0154080901816,0.0,0.5500053624,2.2000214496,0.846777064641,0.826777064641,0.02
 05/16  07:00:00,5.96529072807,2.11486175141,0.000391439854036,0.0,1.6500160872,2.2000214496,3.19813174004,2.74502921908,0.453102520961
 05/16  08:00:00,12.0290996468,2.11486175141,0.0141413722271,0.0,4.9500482616,4.9500482616,0.467855499947,0.0147125961672,0.45314290378
 05/16  09:00:00,12.101195966,2.11486175141,0.0862376913363,0.0,4.9500482616,4.9500482616,0.453154162808,0.0,0.453154162808
 05/16  10:00:00,12.1526451136,2.11486175141,0.137686838941,0.0,4.9500482616,4.9500482616,0.453157990859,0.0,0.453157990859
 05/16  11:00:00,12.1422325702,2.11486175141,0.127274295542,0.0,4.9500482616,4.9500482616,0.886342589625,0.0,0.886342589625
 05/16  12:00:00,11.5625028103,2.11486175141,0.0975498980955,0.0,4.9500482616,4.4000428992,0.453193723304,0.0,0.453193723304
 05/16  13:00:00,12.4490138603,2.11486175141,0.434055585709,0.0,4.9500482616,4.9500482616,0.453166610184,0.0,0.453166610184
 05/16  14:00:00,12.5955917558,2.11486175141,0.580633481138,0.0,4.9500482616,4.9500482616,0.453140446156,0.0,0.453140446156
 05/16  15:00:00,12.7101074142,2.11486175141,0.695149139571,0.0,4.9500482616,4.9500482616,0.453143905944,0.0,0.453143905944
 05/16  16:00:00,12.8768128564,2.11486175141,0.861854581805,0.0,4.9500482616,4.9500482616,0.453174530542,0.0,0.453174530542
 05/16  17:00:00,7.91652148075,2.11486175141,0.301606105337,0.0,2.750026812,2.750026812,0.453154002422,0.0,0.453154002422
 05/16  18:00:00,6.14351611762,2.11486175141,0.178616829398,0.0,1.6500160872,2.2000214496,0.453062363864,0.0,0.453062363864
 05/16  19:00:00,6.07250320435,2.11486175141,0.10760391613,0.0,1.6500160872,2.2000214496,0.453105617312,0.0,0.453105617312
 05/16  20:00:00,5.81146917408,2.11486175141,0.0127419149341,0.0,1.1000107248,2.2000214496,0.45311775469,0.0,0.45311775469
 05/16  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.458070956957,0.00497321332696,0.45309774363
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076667335,0.0,0.453076667335
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071001222,0.0,0.453071001222
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066501539,0.0,0.453066501539
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062023324,0.0,0.453062023324
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066894332,0.0,0.453066894332
 05/17  06:00:00,4.88805540993,2.11486175141,0.0231668465105,0.0,0.5500053624,2.2000214496,0.967013471401,0.513917454286,0.453096017115
 05/17  07:00:00,5.96522583423,2.11486175141,0.000326546009552,0.0,1.6500160872,2.2000214496,3.15823496615,3.13823496615,0.02
 05/17  08:00:00,12.025981414,2.11486175141,0.0110231393617,0.0,4.9500482616,4.9500482616,0.512503051142,0.0593614876501,0.453141563492
 05/17  09:00:00,12.0688271398,2.11486175141,0.0538688651622,0.0,4.9500482616,4.9500482616,0.453162068051,0.0,0.453162068051
 05/17  10:00:00,12.087952674,2.11486175141,0.0729943994013,0.0,4.9500482616,4.9500482616,0.886271891547,0.0,0.886271891547
 05/17  11:00:00,12.0484847653,2.11486175141,0.0335264906686,0.0,4.9500482616,4.9500482616,0.453176967083,0.0,0.453176967083
 05/17  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.453186442668,0.0,0.453186442668
 05/17  13:00:00,12.0410052987,2.11486175141,0.0260470241057,0.0,4.9500482616,4.9500482616,0.45318421996,0.0,0.45318421996
 05/17  14:00:00,12.0478693322,2.11486175141,0.032911057554,0.0,4.9500482616,4.9500482616,0.45315716279,0.0,0.45315716279
 05/17  15:00:00,12.0863154332,2.11486175141,0.0713571585768,0.0,4.9500482616,4.9500482616,0.453103297501,0.0,0.453103297501
 05/17  16:00:00,12.1895673414,2.11486175141,0.174609066776,0.0,4.9500482616,4.9500482616,0.453154349532,0.0,0.453154349532
 05/17  17:00:00,7.68394556958,2.11486175141,0.0690301941584,0.0,2.750026812,2.750026812,0.493054562111,0.0398851195915,0.45316944252
 05/17  18:00:00,6.02061338994,2.11486175141,0.0557141017184,0.0,1.6500160872,2.2000214496,0.453131100395,0.0,0.453131100395
 05/17  19:00:00,5.99260910302,2.11486175141,0.027709814806,0.0,1.6500160872,2.2000214496,0.453112702841,0.0,0.453112702841
 05/17  20:00:00,5.79872725915,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.462645439698,0.00953669455552,0.453108745142
 05/17  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.561467901562,0.108369400542,0.45309850102
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309013457,0.0,0.45309013457
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084069657,0.0,0.453084069657
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079467632,0.0,0.453079467632
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074882487,0.0,0.453074882487
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079669892,0.0,0.453079669892
 05/18  06:00:00,4.88297318025,2.11486175141,0.0180846168357,0.0,0.5500053624,2.2000214496,1.74572687431,1.29263697978,0.453089894539
 05/18  07:00:00,5.96515258833,2.11486175141,0.000253300114799,0.0,1.6500160872,2.2000214496,4.19537544619,4.17537544619,0.02
 05/18  08:00:00,12.0293664728,2.11486175141,0.0144081982197,0.0,4.9500482616,4.9500482616,0.600737303338,0.147595675432,0.453141627906
 05/18  09:00:00,12.0914538805,2.11486175141,0.0764956059281,0.0,4.9500482616,4.9500482616,0.453161269247,0.0,0.453161269247
 05/18  10:00:00,12.126804033,2.11486175141,0.111845758359,0.0,4.9500482616,4.9500482616,0.886321143179,0.0,0.886321143179
 05/18  11:00:00,12.094211485,2.11486175141,0.0792532104081,0.0,4.9500482616,4.9500482616,0.453170194037,0.0,0.453170194037
 05/18  12:00:00,11.5043657426,2.11486175141,0.0394128303537,0.0,4.9500482616,4.4000428992,0.453196307357,0.0,0.453196307357
 05/18  13:00:00,12.1305241295,2.11486175141,0.115565854842,0.0,4.9500482616,4.9500482616,0.453193318097,0.0,0.453193318097
 05/18  14:00:00,12.2483247079,2.11486175141,0.233366433254,0.0,4.9500482616,4.9500482616,0.453117707689,0.0,0.453117707689
 05/18  15:00:00,12.3539666801,2.11486175141,0.339008405477,0.0,4.9500482616,4.9500482616,0.453111297254,0.0,0.453111297254
 05/18  16:00:00,12.5427255958,2.11486175141,0.5277673212,0.0,4.9500482616,4.9500482616,0.886277875457,0.0,0.886277875457
 05/18  17:00:00,7.83663755764,2.11486175141,0.22172218222,0.0,2.750026812,2.750026812,0.0263648679515,0.00636486795151,0.02
 05/18  18:00:00,6.13706600191,2.11486175141,0.172166713691,0.0,1.6500160872,2.2000214496,0.4531238245,0.0,0.4531238245
 05/18  19:00:00,6.08946136887,2.11486175141,0.124562080652,0.0,1.6500160872,2.2000214496,0.453115554607,0.0,0.453115554607
 05/18  20:00:00,5.82207098147,2.11486175141,0.0233437223201,0.0,1.1000107248,2.2000214496,0.455461302982,0.00234663449712,0.453114668485
 05/18  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.458263799553,0.00517275581368,0.45309104374
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077347489,0.0,0.453077347489
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089253789,0.0,0.453089253789
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530845461,0.0,0.4530845461
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079854525,0.0,0.453079854525
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084523785,0.0,0.453084523785
 05/19  06:00:00,4.88808571851,2.11486175141,0.0231971550974,0.0,0.5500053624,2.2000214496,0.98850562649,0.535410952611,0.453094673879
 05/19  07:00:00,5.96590888573,2.11486175141,0.00100959751679,0.0,1.6500160872,2.2000214496,2.28054352243,2.26054352243,0.02
 05/19  08:00:00,12.0846064576,2.11486175141,0.0696481829958,0.0,4.9500482616,4.9500482616,0.466553564258,0.0134272733583,0.4531262909
 05/19  09:00:00,12.1785101471,2.11486175141,0.163551872525,0.0,4.9500482616,4.9500482616,0.886306382313,0.0,0.886306382313
 05/19  10:00:00,12.2718450251,2.11486175141,0.256886750478,0.0,4.9500482616,4.9500482616,0.453159924572,0.0,0.453159924572
 05/19  11:00:00,12.4151207717,2.11486175141,0.400162497108,0.0,4.9500482616,4.9500482616,0.453172344948,0.0,0.453172344948
 05/19  12:00:00,11.8864049614,2.11486175141,0.421452049203,0.0,4.9500482616,4.4000428992,0.453197698054,0.0,0.453197698054
 05/19  13:00:00,12.8446643647,2.11486175141,0.829706090036,0.0,4.9500482616,4.9500482616,0.453194025201,0.0,0.453194025201
 05/19  14:00:00,12.9727948701,2.11486175141,0.957836595454,0.0,4.9500482616,4.9500482616,0.453117925022,0.0,0.453117925022
 05/19  15:00:00,13.0749388724,2.11486175141,1.05998059781,0.0,4.9500482616,4.9500482616,0.453111034411,0.0,0.453111034411
 05/19  16:00:00,13.2683685082,2.11486175141,1.2534102336,0.0,4.9500482616,4.9500482616,0.886311239921,0.0,0.886311239921
 05/19  17:00:00,8.33931752486,2.11486175141,0.724402149441,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/19  18:00:00,6.40575456811,2.11486175141,0.440855279891,0.0,1.6500160872,2.2000214496,0.453121985233,0.0,0.453121985233
 05/19  19:00:00,6.29383032189,2.11486175141,0.32893103367,0.0,1.6500160872,2.2000214496,0.45311339799,0.0,0.45311339799
 05/19  20:00:00,5.93804876421,2.11486175141,0.13932150506,0.0,1.1000107248,2.2000214496,0.453112195743,0.0,0.453112195743
 05/19  21:00:00,7.72103849067,2.11486175141,0.00314456484981,0.0,1.1000107248,2.2000214496,0.453088438829,0.0,0.453088438829
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074699528,0.0,0.453074699528
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086545111,0.0,0.453086545111
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081724664,0.0,0.453081724664
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076920186,0.0,0.453076920186
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081428331,0.0,0.453081428331
 05/20  06:00:00,4.89859595036,2.11486175141,0.0337073869428,0.0,0.5500053624,2.2000214496,0.585191681853,0.13210033871,0.453091343144
 05/20  07:00:00,4.86577010982,2.11486175141,0.000881546404062,0.0,0.5500053624,2.2000214496,0.52932931863,0.50932931863,0.02
 05/20  08:00:00,6.54016256334,2.11486175141,0.0252579127232,0.0,1.6500160872,2.750026812,0.455464833773,0.00235671874831,0.453108115024
 05/20  09:00:00,6.60807334181,2.11486175141,0.0931686911962,0.0,1.6500160872,2.750026812,0.453125808633,0.0,0.453125808633
 05/20  10:00:00,6.66774421455,2.11486175141,0.152839563928,0.0,1.6500160872,2.750026812,0.453116612148,0.0,0.453116612148
 05/20  11:00:00,6.67853493267,2.11486175141,0.163630282049,0.0,1.6500160872,2.750026812,0.453124560445,0.0,0.453124560445
 05/20  12:00:00,4.99615877826,2.11486175141,0.131270214847,0.0,0.8250080436,1.9250187684,0.453104295218,0.0,0.453104295218
 05/20  13:00:00,5.0794623842,2.11486175141,0.214573820778,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  14:00:00,5.15376026786,2.11486175141,0.288871704445,0.0,0.8250080436,1.9250187684,0.453107257544,0.0,0.453107257544
 05/20  15:00:00,5.2470734563,2.11486175141,0.382184892884,0.0,0.8250080436,1.9250187684,0.453069527917,0.0,0.453069527917
 05/20  16:00:00,5.42802090942,2.11486175141,0.563132346001,0.0,0.8250080436,1.9250187684,0.453099591986,0.0,0.453099591986
 05/20  17:00:00,4.52846418032,2.11486175141,0.4885836605,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096201502,0.0,0.453096201502
 05/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091208605,0.0,0.453091208605
 05/20  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093034406,0.0,0.453093034406
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080986125,0.0,0.453080986125
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081823408,0.0,0.453081823408
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072673422,0.0,0.453072673422
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077876282,0.0,0.453077876282
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066907659,0.0,0.453066907659
 05/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068475988,0.0,0.453068475988
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085392257,0.0,0.453085392257
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090450392,0.0,0.453090450392
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308624979,0.0,0.45308624979
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087408459,0.0,0.453087408459
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090152781,0.0,0.453090152781
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081726063,0.0,0.453081726063
