Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089782488,0.0,0.453089782488
 05/21  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084941541,0.0,0.453084941541
 05/21  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085785941,0.0,0.453085785941
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095634477,0.0,0.453095634477
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087515013,0.0,0.453087515013
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308181434,0.0,0.45308181434
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076746715,0.0,0.453076746715
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088196958,0.0,0.453088196958
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090112414,0.0,0.453090112414
 05/22  06:00:00,4.90472003276,2.11486175141,0.0398314693471,0.0,0.5500053624,2.2000214496,0.496513453901,0.0434314810719,0.45308197283
 05/22  07:00:00,5.97599688318,2.11486175141,0.0110975949614,0.0,1.6500160872,2.2000214496,0.526524806065,0.0734109058062,0.453113900259
 05/22  08:00:00,12.236801186,2.11486175141,0.221842911415,0.0,4.9500482616,4.9500482616,0.479044103105,0.0258875727693,0.453156530336
 05/22  09:00:00,12.7393085001,2.11486175141,0.724350225519,0.0,4.9500482616,4.9500482616,0.45315881831,0.0,0.45315881831
 05/22  10:00:00,13.5380964739,2.11486175141,1.52313819929,0.0,4.9500482616,4.9500482616,0.453161987904,0.0,0.453161987904
 05/22  11:00:00,13.807672158,2.11486175141,1.79271388341,0.0,4.9500482616,4.9500482616,0.453175710183,0.0,0.453175710183
 05/22  12:00:00,13.0362267704,2.11486175141,1.57127385816,0.0,4.9500482616,4.4000428992,0.45316969239,0.0,0.45316969239
 05/22  13:00:00,13.8732063578,2.11486175141,1.85824808315,0.0,4.9500482616,4.9500482616,0.453190865946,0.0,0.453190865946
 05/22  14:00:00,13.9343214364,2.11486175141,1.91936316183,0.0,4.9500482616,4.9500482616,0.453149362321,0.0,0.453149362321
 05/22  15:00:00,13.9921142035,2.11486175141,1.97715592888,0.0,4.9500482616,4.9500482616,0.45314068301,0.0,0.45314068301
 05/22  16:00:00,14.1139306214,2.11486175141,2.09897234677,0.0,4.9500482616,4.9500482616,0.886316129643,0.0,0.886316129643
 05/22  17:00:00,8.89198369678,2.11486175141,1.27706832136,0.0,2.750026812,2.750026812,0.45313223999,0.0,0.45313223999
 05/22  18:00:00,6.70292545358,2.11486175141,0.738026165366,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/22  19:00:00,6.33292927916,2.11486175141,0.368029990945,0.0,1.6500160872,2.2000214496,0.453116682313,0.0,0.453116682313
 05/22  20:00:00,5.92106288669,2.11486175141,0.12233562754,0.0,1.1000107248,2.2000214496,0.45311243413,0.0,0.45311243413
 05/22  21:00:00,7.73649819611,2.11486175141,0.0186042702899,0.0,1.1000107248,2.2000214496,0.453097841437,0.0,0.453097841437
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078214058,0.0,0.453078214058
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091260849,0.0,0.453091260849
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066693761,0.0,0.453066693761
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061549668,0.0,0.453061549668
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530631937,0.0,0.4530631937
 05/23  06:00:00,4.90518439201,2.11486175141,0.0402958285923,0.0,0.5500053624,2.2000214496,0.49273312824,0.0396408939204,0.45309223432
 05/23  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.104707575385,0.084707575385,0.02
 05/23  08:00:00,12.2677471172,2.11486175141,0.252788842586,0.0,4.9500482616,4.9500482616,0.476123031427,0.023001736676,0.453121294751
 05/23  09:00:00,12.9798421367,2.11486175141,0.964883862069,0.0,4.9500482616,4.9500482616,0.886304448198,0.0,0.886304448198
 05/23  10:00:00,13.6736203876,2.11486175141,1.65866211294,0.0,4.9500482616,4.9500482616,0.453155823347,0.0,0.453155823347
 05/23  11:00:00,13.9850212713,2.11486175141,1.97006299664,0.0,4.9500482616,4.9500482616,0.453178161185,0.0,0.453178161185
 05/23  12:00:00,13.2193120383,2.11486175141,1.75435912607,0.0,4.9500482616,4.4000428992,0.453175017973,0.0,0.453175017973
 05/23  13:00:00,14.0370382193,2.11486175141,2.02207994467,0.0,4.9500482616,4.9500482616,0.45319285259,0.0,0.45319285259
 05/23  14:00:00,14.1533808468,2.11486175141,2.13842257221,0.0,4.9500482616,4.9500482616,0.453116075913,0.0,0.453116075913
 05/23  15:00:00,14.3728754194,2.11486175141,2.35791714481,0.0,4.9500482616,4.9500482616,0.453107294375,0.0,0.453107294375
 05/23  16:00:00,14.5597110472,2.11486175141,2.54475277257,0.0,4.9500482616,4.9500482616,0.45315463685,0.0,0.45315463685
 05/23  17:00:00,9.44693349168,2.11486175141,1.83201811626,0.0,2.750026812,2.750026812,0.453153495266,0.0,0.453153495266
 05/23  18:00:00,7.36336432074,2.11486175141,1.39846503252,0.0,1.6500160872,2.2000214496,0.453110830569,0.0,0.453110830569
 05/23  19:00:00,7.19944682744,2.11486175141,1.23454753922,0.0,1.6500160872,2.2000214496,0.453112195144,0.0,0.453112195144
 05/23  20:00:00,6.51656977826,2.11486175141,0.717842519109,0.0,1.1000107248,2.2000214496,0.45311120674,0.0,0.45311120674
 05/23  21:00:00,7.88642397297,2.11486175141,0.168530047155,0.0,1.1000107248,2.2000214496,0.453088423808,0.0,0.453088423808
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079668997,0.0,0.453079668997
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073152081,0.0,0.453073152081
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067871963,0.0,0.453067871963
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062617879,0.0,0.453062617879
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066475182,0.0,0.453066475182
 05/24  06:00:00,4.92913887132,2.11486175141,0.0642503079019,0.0,0.5500053624,2.2000214496,0.453094389717,0.0,0.453094389717
 05/24  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.0634355232767,0.0434355232767,0.02
 05/24  08:00:00,12.5497303642,2.11486175141,0.534772089622,0.0,4.9500482616,4.9500482616,0.462294193387,0.00915796417509,0.453136229212
 05/24  09:00:00,12.9616275807,2.11486175141,0.946669306103,0.0,4.9500482616,4.9500482616,0.453146187316,0.0,0.453146187316
 05/24  10:00:00,13.1914052521,2.11486175141,1.17644697751,0.0,4.9500482616,4.9500482616,0.886273739681,0.0,0.886273739681
 05/24  11:00:00,13.302340408,2.11486175141,1.28738213333,0.0,4.9500482616,4.9500482616,0.453171500827,0.0,0.453171500827
 05/24  12:00:00,12.5127979859,2.11486175141,1.04784507371,0.0,4.9500482616,4.4000428992,0.453133410285,0.0,0.453133410285
 05/24  13:00:00,13.295061874,2.11486175141,1.28010359933,0.0,4.9500482616,4.9500482616,0.453151621149,0.0,0.453151621149
 05/24  14:00:00,13.4585965932,2.11486175141,1.44363831856,0.0,4.9500482616,4.9500482616,0.453122292816,0.0,0.453122292816
 05/24  15:00:00,13.7763236567,2.11486175141,1.7613653821,0.0,4.9500482616,4.9500482616,0.453142280843,0.0,0.453142280843
 05/24  16:00:00,14.0162551483,2.11486175141,2.00129687373,0.0,4.9500482616,4.9500482616,0.453147124514,0.0,0.453147124514
 05/24  17:00:00,8.87069372482,2.11486175141,1.25577834941,0.0,2.750026812,2.750026812,0.453110534998,0.0,0.453110534998
 05/24  18:00:00,6.79324859427,2.11486175141,0.828349306051,0.0,1.6500160872,2.2000214496,0.453111827524,0.0,0.453111827524
 05/24  19:00:00,6.64591151082,2.11486175141,0.681012222606,0.0,1.6500160872,2.2000214496,0.453112364975,0.0,0.453112364975
 05/24  20:00:00,6.19450928829,2.11486175141,0.395782029141,0.0,1.1000107248,2.2000214496,0.453112402243,0.0,0.453112402243
 05/24  21:00:00,7.82850048011,2.11486175141,0.110606554297,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081406935,0.0,0.453081406935
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071677758,0.0,0.453071677758
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066396888,0.0,0.453066396888
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061020176,0.0,0.453061020176
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055654982,0.0,0.453055654982
 05/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061425843,0.0,0.453061425843
 05/25  06:00:00,4.93127873094,2.11486175141,0.0663901675223,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.09866755955,0.645586269897,0.453081289656
 05/25  08:00:00,12.3635974551,2.11486175141,0.348639180489,0.0,4.9500482616,4.9500482616,0.466322794614,0.0131784429823,0.453144351632
 05/25  09:00:00,12.7945589024,2.11486175141,0.779600627779,0.0,4.9500482616,4.9500482616,0.453151868941,0.0,0.453151868941
 05/25  10:00:00,13.0146021086,2.11486175141,0.999643833977,0.0,4.9500482616,4.9500482616,0.453154866657,0.0,0.453154866657
 05/25  11:00:00,13.1953354566,2.11486175141,1.18037718199,0.0,4.9500482616,4.9500482616,0.886335221277,0.0,0.886335221277
 05/25  12:00:00,12.5933564989,2.11486175141,1.12840358671,0.0,4.9500482616,4.4000428992,0.453185041698,0.0,0.453185041698
 05/25  13:00:00,13.5862696328,2.11486175141,1.57131135816,0.0,4.9500482616,4.9500482616,0.453175409923,0.0,0.453175409923
 05/25  14:00:00,13.6426142502,2.11486175141,1.62765597555,0.0,4.9500482616,4.9500482616,0.453128114887,0.0,0.453128114887
 05/25  15:00:00,13.6137242488,2.11486175141,1.59876597419,0.0,4.9500482616,4.9500482616,0.45312937753,0.0,0.45312937753
 05/25  16:00:00,13.5073232703,2.11486175141,1.49236499571,0.0,4.9500482616,4.9500482616,0.453163234332,0.0,0.453163234332
 05/25  17:00:00,8.32440567431,2.11486175141,0.709490298888,0.0,2.750026812,2.750026812,0.453137391634,0.0,0.453137391634
 05/25  18:00:00,6.30159808674,2.11486175141,0.336698798521,0.0,1.6500160872,2.2000214496,0.453107748076,0.0,0.453107748076
 05/25  19:00:00,6.14462622505,2.11486175141,0.179726936833,0.0,1.6500160872,2.2000214496,0.453112287469,0.0,0.453112287469
 05/25  20:00:00,5.46222949943,2.11486175141,0.0473355736171,0.0,1.1000107248,2.2000214496,0.453106041123,0.0,0.453106041123
 05/25  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081913643,0.0,0.453081913643
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057067388,0.0,0.453057067388
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087243434,0.0,0.453087243434
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081783236,0.0,0.453081783236
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076317129,0.0,0.453076317129
 05/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086054949,0.0,0.453086054949
 05/26  06:00:00,4.90478626503,2.11486175141,0.0398977016106,0.0,0.5500053624,2.2000214496,0.0606030734555,0.0406030734555,0.02
 05/26  07:00:00,5.98673733163,2.11486175141,0.0218380434088,0.0,1.6500160872,2.2000214496,0.538370609937,0.0852646410792,0.453105968858
 05/26  08:00:00,12.222163422,2.11486175141,0.207205147381,0.0,4.9500482616,4.9500482616,0.476828892146,0.0236785499275,0.453150342218
 05/26  09:00:00,12.4538220418,2.11486175141,0.438863767193,0.0,4.9500482616,4.9500482616,0.453158263947,0.0,0.453158263947
 05/26  10:00:00,12.6133298698,2.11486175141,0.598371595142,0.0,4.9500482616,4.9500482616,0.453159575087,0.0,0.453159575087
 05/26  11:00:00,12.7638786986,2.11486175141,0.748920424018,0.0,4.9500482616,4.9500482616,0.45314100877,0.0,0.45314100877
 05/26  12:00:00,12.1503276089,2.11486175141,0.685374696686,0.0,4.9500482616,4.4000428992,0.886320322857,0.0,0.886320322857
 05/26  13:00:00,13.1211738463,2.11486175141,1.10621557165,0.0,4.9500482616,4.9500482616,0.45318934651,0.0,0.45318934651
 05/26  14:00:00,13.2947627035,2.11486175141,1.27980442884,0.0,4.9500482616,4.9500482616,0.453128351465,0.0,0.453128351465
 05/26  15:00:00,13.346304355,2.11486175141,1.33134608041,0.0,4.9500482616,4.9500482616,0.453126563478,0.0,0.453126563478
 05/26  16:00:00,13.4447644627,2.11486175141,1.42980618804,0.0,4.9500482616,4.9500482616,0.453167471445,0.0,0.453167471445
 05/26  17:00:00,8.30278598954,2.11486175141,0.687870614122,0.0,2.750026812,2.750026812,0.453092666768,0.0,0.453092666768
 05/26  18:00:00,6.19831229369,2.11486175141,0.233413005469,0.0,1.6500160872,2.2000214496,0.453120103973,0.0,0.453120103973
 05/26  19:00:00,6.07052405667,2.11486175141,0.105624768451,0.0,1.6500160872,2.2000214496,0.453110904359,0.0,0.453110904359
 05/26  20:00:00,5.4365022974,2.11486175141,0.0216083715807,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/26  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453095124663,0.0,0.453095124663
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307699738,0.0,0.45307699738
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307018919,0.0,0.45307018919
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064644188,0.0,0.453064644188
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059058075,0.0,0.453059058075
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089049617,0.0,0.453089049617
 05/27  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  06:00:00,4.9163320508,2.11486175141,0.0514434873822,0.0,0.5500053624,2.2000214496,0.495164766593,0.0420746124531,0.45309015414
 05/27  07:00:00,4.87003028341,2.11486175141,0.00514171999376,0.0,0.5500053624,2.2000214496,1.49393460722,1.04085011464,0.453084492579
 05/27  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.453096464137,0.0,0.453096464137
 05/27  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.45312056506,0.0,0.45312056506
 05/27  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.453126461916,0.0,0.453126461916
 05/27  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453122922489,0.0,0.453122922489
 05/27  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453102719277,0.0,0.453102719277
 05/27  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453091729242,0.0,0.453091729242
 05/27  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453093032132,0.0,0.453093032132
 05/27  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,0.453093602558,0.0,0.453093602558
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081161002,0.0,0.453081161002
 05/27  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087987383,0.0,0.453087987383
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093020685,0.0,0.453093020685
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074928986,0.0,0.453074928986
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086709912,0.0,0.453086709912
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072515902,0.0,0.453072515902
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060919533,0.0,0.453060919533
 05/28  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060301801,0.0,0.453060301801
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086417775,0.0,0.453086417775
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089133875,0.0,0.453089133875
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084269158,0.0,0.453084269158
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087558332,0.0,0.453087558332
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092867832,0.0,0.453092867832
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070640602,0.0,0.453070640602
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077016319,0.0,0.453077016319
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083390663,0.0,0.453083390663
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089624348,0.0,0.453089624348
 05/28  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086615365,0.0,0.453086615365
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077378265,0.0,0.453077378265
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081763874,0.0,0.453081763874
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070134494,0.0,0.453070134494
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058445351,0.0,0.453058445351
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081597197,0.0,0.453081597197
 05/29  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082120098,0.0,0.453082120098
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083574328,0.0,0.453083574328
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077205664,0.0,0.453077205664
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083585358,0.0,0.453083585358
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093408677,0.0,0.453093408677
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087894204,0.0,0.453087894204
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073849636,0.0,0.453073849636
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079882703,0.0,0.453079882703
 05/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308540175,0.0,0.45308540175
 05/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073495244,0.0,0.453073495244
 05/29  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090538225,0.0,0.453090538225
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078015611,0.0,0.453078015611
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066345633,0.0,0.453066345633
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060214426,0.0,0.453060214426
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089780174,0.0,0.453089780174
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090623491,0.0,0.453090623491
 05/30  06:00:00,4.92951910138,2.11486175141,0.0646305379591,0.0,0.5500053624,2.2000214496,0.453061411832,0.0,0.453061411832
 05/30  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.43813470543,0.985044742131,0.453089963296
 05/30  08:00:00,12.0793966674,2.11486175141,0.0644383927838,0.0,4.9500482616,4.9500482616,0.45315121763,0.0,0.45315121763
 05/30  09:00:00,12.1401434446,2.11486175141,0.125185169987,0.0,4.9500482616,4.9500482616,0.453148176326,0.0,0.453148176326
 05/30  10:00:00,12.2047718211,2.11486175141,0.189813546526,0.0,4.9500482616,4.9500482616,0.453155947399,0.0,0.453155947399
 05/30  11:00:00,12.3009070163,2.11486175141,0.285948741732,0.0,4.9500482616,4.9500482616,0.453174615861,0.0,0.453174615861
 05/30  12:00:00,11.6937835149,2.11486175141,0.228830602714,0.0,4.9500482616,4.4000428992,0.453178129617,0.0,0.453178129617
 05/30  13:00:00,12.5701147771,2.11486175141,0.555156502522,0.0,4.9500482616,4.9500482616,0.45319082883,0.0,0.45319082883
 05/30  14:00:00,12.6804463557,2.11486175141,0.665488081072,0.0,4.9500482616,4.9500482616,0.453110713269,0.0,0.453110713269
 05/30  15:00:00,12.7830728557,2.11486175141,0.7681145811,0.0,4.9500482616,4.9500482616,0.453098666864,0.0,0.453098666864
 05/30  16:00:00,12.9319851233,2.11486175141,0.917026848672,0.0,4.9500482616,4.9500482616,0.45310672359,0.0,0.45310672359
 05/30  17:00:00,7.97569542012,2.11486175141,0.360780044704,0.0,2.750026812,2.750026812,0.453145002864,0.0,0.453145002864
 05/30  18:00:00,6.12036459847,2.11486175141,0.155465310253,0.0,1.6500160872,2.2000214496,0.453120973722,0.0,0.453120973722
 05/30  19:00:00,6.0370577493,2.11486175141,0.0721584610812,0.0,1.6500160872,2.2000214496,0.453113048787,0.0,0.453113048787
 05/30  20:00:00,5.41939658526,2.11486175141,0.0045026594434,0.0,1.1000107248,2.2000214496,0.45310245177,0.0,0.45310245177
 05/30  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453082857914,0.0,0.453082857914
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090881505,0.0,0.453090881505
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083339976,0.0,0.453083339976
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077317878,0.0,0.453077317878
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071298495,0.0,0.453071298495
 05/31  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076230745,0.0,0.453076230745
 05/31  06:00:00,4.89661028438,2.11486175141,0.0317217209597,0.0,0.5500053624,2.2000214496,0.155955469811,0.135955469811,0.02
 05/31  07:00:00,5.96625968488,2.11486175141,0.0013603966635,0.0,1.6500160872,2.2000214496,1.41461188409,0.961520392059,0.453091492031
 05/31  08:00:00,12.0842333952,2.11486175141,0.0692751206182,0.0,4.9500482616,4.9500482616,0.462954224647,0.00981446377505,0.453139760872
 05/31  09:00:00,12.1468532048,2.11486175141,0.131894930139,0.0,4.9500482616,4.9500482616,0.453151338041,0.0,0.453151338041
 05/31  10:00:00,12.1741450859,2.11486175141,0.15918681125,0.0,4.9500482616,4.9500482616,0.453159178174,0.0,0.453159178174
 05/31  11:00:00,12.1978858826,2.11486175141,0.182927608023,0.0,4.9500482616,4.9500482616,0.886326712013,0.0,0.886326712013
 05/31  12:00:00,11.6031303969,2.11486175141,0.138177484651,0.0,4.9500482616,4.4000428992,0.453177199112,0.0,0.453177199112
 05/31  13:00:00,12.4435350382,2.11486175141,0.428576763603,0.0,4.9500482616,4.9500482616,0.453163505693,0.0,0.453163505693
 05/31  14:00:00,12.578476686,2.11486175141,0.563518411385,0.0,4.9500482616,4.9500482616,0.453143357741,0.0,0.453143357741
 05/31  15:00:00,12.6723904288,2.11486175141,0.657432154231,0.0,4.9500482616,4.9500482616,0.45311100267,0.0,0.45311100267
 05/31  16:00:00,12.8396783261,2.11486175141,0.824720051513,0.0,4.9500482616,4.9500482616,0.453140757055,0.0,0.453140757055
 05/31  17:00:00,7.95092336643,2.11486175141,0.336007991008,0.0,2.750026812,2.750026812,0.453129983088,0.0,0.453129983088
 05/31  18:00:00,6.19802134813,2.11486175141,0.233122059908,0.0,1.6500160872,2.2000214496,0.453113929588,0.0,0.453113929588
 05/31  19:00:00,6.1398281654,2.11486175141,0.174928877182,0.0,1.6500160872,2.2000214496,0.453110139281,0.0,0.453110139281
 05/31  20:00:00,5.48399549048,2.11486175141,0.0691015646655,0.0,1.1000107248,2.2000214496,0.453110328011,0.0,0.453110328011
 05/31  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.0270304274393,0.00703042743932,0.02
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308254419,0.0,0.45308254419
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062839283,0.0,0.453062839283
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056751287,0.0,0.453056751287
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308615067,0.0,0.45308615067
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080035675,0.0,0.453080035675
 06/01  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  06:00:00,4.90856684449,2.11486175141,0.0436782810675,0.0,0.5500053624,2.2000214496,0.492447930052,0.0393558360814,0.453092093971
 06/01  07:00:00,5.96926270089,2.11486175141,0.00436341267113,0.0,1.6500160872,2.2000214496,1.59412334969,1.14100574415,0.453117605537
 06/01  08:00:00,12.0407449194,2.11486175141,0.0257866447804,0.0,4.9500482616,4.9500482616,0.453139737269,0.0,0.453139737269
 06/01  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453155275221,0.0,0.453155275221
 06/01  10:00:00,12.043454406,2.11486175141,0.0284961313967,0.0,4.9500482616,4.9500482616,0.453145141869,0.0,0.453145141869
 06/01  11:00:00,12.1269606629,2.11486175141,0.112002388239,0.0,4.9500482616,4.9500482616,0.453159655519,0.0,0.453159655519
 06/01  12:00:00,11.5743029296,2.11486175141,0.109350017336,0.0,4.9500482616,4.4000428992,0.453199290092,0.0,0.453199290092
 06/01  13:00:00,12.4914578446,2.11486175141,0.47649956995,0.0,4.9500482616,4.9500482616,0.886352790355,0.0,0.886352790355
 06/01  14:00:00,12.6487001212,2.11486175141,0.633741846559,0.0,4.9500482616,4.9500482616,0.453140568641,0.0,0.453140568641
 06/01  15:00:00,12.7574700135,2.11486175141,0.742511738833,0.0,4.9500482616,4.9500482616,0.453115857751,0.0,0.453115857751
 06/01  16:00:00,12.9157903593,2.11486175141,0.900832084674,0.0,4.9500482616,4.9500482616,0.453161344882,0.0,0.453161344882
 06/01  17:00:00,7.89562747525,2.11486175141,0.280712099835,0.0,2.750026812,2.750026812,0.453123371787,0.0,0.453123371787
 06/01  18:00:00,6.06800815441,2.11486175141,0.103108866197,0.0,1.6500160872,2.2000214496,0.453116955346,0.0,0.453116955346
 06/01  19:00:00,5.98724855068,2.11486175141,0.0223492624586,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  20:00:00,5.41489392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453110407345,0.0,0.453110407345
 06/01  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453088441766,0.0,0.453088441766
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070520409,0.0,0.453070520409
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064340836,0.0,0.453064340836
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058115704,0.0,0.453058115704
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087381577,0.0,0.453087381577
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084317643,0.0,0.453084317643
 06/02  06:00:00,4.91072575681,2.11486175141,0.0458371933911,0.0,0.5500053624,2.2000214496,0.492456237205,0.0393624238148,0.45309381339
 06/02  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.38138130431,0.928280984016,0.453100320291
 06/02  08:00:00,12.1100888193,2.11486175141,0.0951305446585,0.0,4.9500482616,4.9500482616,0.47353935718,0.0203957182325,0.453143638947
 06/02  09:00:00,12.2856646824,2.11486175141,0.270706407777,0.0,4.9500482616,4.9500482616,0.453132251997,0.0,0.453132251997
 06/02  10:00:00,12.4689739335,2.11486175141,0.454015658873,0.0,4.9500482616,4.9500482616,0.453121668865,0.0,0.453121668865
 06/02  11:00:00,12.6898753849,2.11486175141,0.674917110257,0.0,4.9500482616,4.9500482616,0.453178392447,0.0,0.453178392447
 06/02  12:00:00,12.108096288,2.11486175141,0.643143375761,0.0,4.9500482616,4.4000428992,0.453127359222,0.0,0.453127359222
 06/02  13:00:00,13.052787614,2.11486175141,1.03782933934,0.0,4.9500482616,4.9500482616,0.4531904731,0.0,0.4531904731
 06/02  14:00:00,13.1064361086,2.11486175141,1.09147783393,0.0,4.9500482616,4.9500482616,0.453130949072,0.0,0.453130949072
 06/02  15:00:00,13.0243794736,2.11486175141,1.00942119898,0.0,4.9500482616,4.9500482616,0.453146282249,0.0,0.453146282249
 06/02  16:00:00,12.9816339142,2.11486175141,0.966675639557,0.0,4.9500482616,4.9500482616,0.453158541297,0.0,0.453158541297
 06/02  17:00:00,7.95935622712,2.11486175141,0.344440851701,0.0,2.750026812,2.750026812,0.453151541336,0.0,0.453151541336
 06/02  18:00:00,6.09369169625,2.11486175141,0.128792408033,0.0,1.6500160872,2.2000214496,0.453126647419,0.0,0.453126647419
 06/02  19:00:00,6.05410138024,2.11486175141,0.0892020920273,0.0,1.6500160872,2.2000214496,0.453111360527,0.0,0.453111360527
 06/02  20:00:00,5.42940825416,2.11486175141,0.0145143283376,0.0,1.1000107248,2.2000214496,0.453114534692,0.0,0.453114534692
 06/02  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453094131541,0.0,0.453094131541
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083672975,0.0,0.453083672975
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058209123,0.0,0.453058209123
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087334425,0.0,0.453087334425
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081006074,0.0,0.453081006074
 06/03  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085543254,0.0,0.453085543254
 06/03  06:00:00,4.90323588982,2.11486175141,0.038347326406,0.0,0.5500053624,2.2000214496,0.10765906043,0.0876590604301,0.02
 06/03  07:00:00,4.86760607203,2.11486175141,0.00271750861652,0.0,0.5500053624,2.2000214496,1.38677793147,0.93368301763,0.453094913837
 06/03  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.546583604976,0.0934743731039,0.453109231872
 06/03  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.453124961928,0.0,0.453124961928
 06/03  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.453047989857,0.0,0.453047989857
 06/03  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453127692894,0.0,0.453127692894
 06/03  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453121308096,0.0,0.453121308096
 06/03  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453083316888,0.0,0.453083316888
 06/03  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453106595959,0.0,0.453106595959
 06/03  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,0.453086062883,0.0,0.453086062883
 06/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084400874,0.0,0.453084400874
 06/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090164702,0.0,0.453090164702
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089784099,0.0,0.453089784099
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307894893,0.0,0.45307894893
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088986582,0.0,0.453088986582
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076971184,0.0,0.453076971184
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064781083,0.0,0.453064781083
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055625027,0.0,0.453055625027
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088203904,0.0,0.453088203904
 06/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085213985,0.0,0.453085213985
 06/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087441731,0.0,0.453087441731
 06/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309068857,0.0,0.45309068857
 06/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090046346,0.0,0.453090046346
 06/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084508056,0.0,0.453084508056
 06/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055637414,0.0,0.453055637414
 06/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078227255,0.0,0.453078227255
 06/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084929044,0.0,0.453084929044
 06/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307251399,0.0,0.45307251399
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089951795,0.0,0.453089951795
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075806784,0.0,0.453075806784
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064624467,0.0,0.453064624467
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058660251,0.0,0.453058660251
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087559907,0.0,0.453087559907
 06/05  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093786827,0.0,0.453093786827
 06/05  06:00:00,4.90127226696,2.11486175141,0.0363837035445,0.0,0.5500053624,2.2000214496,0.244141236019,0.224141236019,0.02
 06/05  07:00:00,5.96768604659,2.11486175141,0.00278675837166,0.0,1.6500160872,2.2000214496,2.48620499527,2.03313126127,0.453073734005
 06/05  08:00:00,12.0307847538,2.11486175141,0.0158264791959,0.0,4.9500482616,4.9500482616,0.468108902423,0.0149683255698,0.453140576853
 06/05  09:00:00,12.0546590309,2.11486175141,0.0397007562673,0.0,4.9500482616,4.9500482616,0.45315723713,0.0,0.45315723713
 06/05  10:00:00,12.1152591879,2.11486175141,0.100300913255,0.0,4.9500482616,4.9500482616,0.453153188251,0.0,0.453153188251
 06/05  11:00:00,12.1068161462,2.11486175141,0.0918578715767,0.0,4.9500482616,4.9500482616,0.45316396524,0.0,0.45316396524
 06/05  12:00:00,11.533016962,2.11486175141,0.0680640497955,0.0,4.9500482616,4.4000428992,0.886362752946,0.0,0.886362752946
 06/05  13:00:00,12.3848381479,2.11486175141,0.369879873241,0.0,4.9500482616,4.9500482616,0.4531911752,0.0,0.4531911752
 06/05  14:00:00,12.5443066568,2.11486175141,0.529348382222,0.0,4.9500482616,4.9500482616,0.453124881125,0.0,0.453124881125
 06/05  15:00:00,12.6428564509,2.11486175141,0.627898176258,0.0,4.9500482616,4.9500482616,0.453119228924,0.0,0.453119228924
 06/05  16:00:00,12.7689699434,2.11486175141,0.754011668821,0.0,4.9500482616,4.9500482616,0.453153539237,0.0,0.453153539237
 06/05  17:00:00,7.81499992222,2.11486175141,0.200084546806,0.0,2.750026812,2.750026812,0.453127441937,0.0,0.453127441937
 06/05  18:00:00,6.08542985739,2.11486175141,0.120530569176,0.0,1.6500160872,2.2000214496,0.453122778603,0.0,0.453122778603
 06/05  19:00:00,6.05745005391,2.11486175141,0.0925507656911,0.0,1.6500160872,2.2000214496,0.453108479779,0.0,0.453108479779
 06/05  20:00:00,5.43537598558,2.11486175141,0.0204820597648,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/05  21:00:00,7.33406059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453089774557,0.0,0.453089774557
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085412431,0.0,0.453085412431
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078726313,0.0,0.453078726313
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070730394,0.0,0.453070730394
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064062686,0.0,0.453064062686
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057391063,0.0,0.453057391063
 06/06  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  06:00:00,4.90376119305,2.11486175141,0.0388726296297,0.0,0.5500053624,2.2000214496,0.495367927635,0.042281206298,0.453086721337
 06/06  07:00:00,5.9766580296,2.11486175141,0.011758741381,0.0,1.6500160872,2.2000214496,0.524804105932,0.0716908437492,0.453113262182
 06/06  08:00:00,12.2460082281,2.11486175141,0.231049953528,0.0,4.9500482616,4.9500482616,0.478170049814,0.0250269691325,0.453143080682
 06/06  09:00:00,12.7065226421,2.11486175141,0.691564367467,0.0,4.9500482616,4.9500482616,0.453158286188,0.0,0.453158286188
 06/06  10:00:00,13.3217466932,2.11486175141,1.3067884186,0.0,4.9500482616,4.9500482616,0.453152146453,0.0,0.453152146453
 06/06  11:00:00,13.6181194207,2.11486175141,1.60316114606,0.0,4.9500482616,4.9500482616,0.453167277587,0.0,0.453167277587
 06/06  12:00:00,13.0205326178,2.11486175141,1.55557970563,0.0,4.9500482616,4.4000428992,0.45318895255,0.0,0.45318895255
 06/06  13:00:00,14.0619147079,2.11486175141,2.04695643327,0.0,4.9500482616,4.9500482616,0.453176203953,0.0,0.453176203953
 06/06  14:00:00,14.2593542341,2.11486175141,2.24439595952,0.0,4.9500482616,4.9500482616,0.453161467046,0.0,0.453161467046
 06/06  15:00:00,14.4185204085,2.11486175141,2.40356213385,0.0,4.9500482616,4.9500482616,0.453145590785,0.0,0.453145590785
 06/06  16:00:00,14.6533897601,2.11486175141,2.63843148546,0.0,4.9500482616,4.9500482616,0.886311026316,0.0,0.886311026316
 06/06  17:00:00,9.62396491343,2.11486175141,2.00904953801,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/06  18:00:00,7.63994718159,2.11486175141,1.67504789337,0.0,1.6500160872,2.2000214496,0.453128131746,0.0,0.453128131746
 06/06  19:00:00,7.48686730435,2.11486175141,1.52196801613,0.0,1.6500160872,2.2000214496,0.453104365296,0.0,0.453104365296
 06/06  20:00:00,6.53305394219,2.11486175141,1.11816001638,0.0,1.1000107248,2.2000214496,0.453108327968,0.0,0.453108327968
 06/06  21:00:00,7.94667988008,2.11486175141,0.612619287601,0.0,1.1000107248,2.2000214496,0.453094359592,0.0,0.453094359592
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084059873,0.0,0.453084059873
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075966049,0.0,0.453075966049
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069129441,0.0,0.453069129441
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062354674,0.0,0.453062354674
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064217757,0.0,0.453064217757
 06/07  06:00:00,5.09113280674,2.11486175141,0.226244243321,0.0,0.5500053624,2.2000214496,0.453089747081,0.0,0.453089747081
 06/07  07:00:00,6.03536476289,2.11486175141,0.0704654746675,0.0,1.6500160872,2.2000214496,0.0339617922285,0.0139617922285,0.02
 06/07  08:00:00,12.9866846894,2.11486175141,0.971726414784,0.0,4.9500482616,4.9500482616,0.453146220643,0.0,0.453146220643
 06/07  09:00:00,13.6140710222,2.11486175141,1.59911274753,0.0,4.9500482616,4.9500482616,0.453157296345,0.0,0.453157296345
 06/07  10:00:00,14.1279121857,2.11486175141,2.11295391109,0.0,4.9500482616,4.9500482616,0.453158000109,0.0,0.453158000109
 06/07  11:00:00,14.4417199155,2.11486175141,2.42676164091,0.0,4.9500482616,4.9500482616,0.886342417513,0.0,0.886342417513
 06/07  12:00:00,13.7851487715,2.11486175141,2.3201958593,0.0,4.9500482616,4.4000428992,0.453189630828,0.0,0.453189630828
 06/07  13:00:00,14.7967738155,2.11486175141,2.78181554091,0.0,4.9500482616,4.9500482616,0.453158524567,0.0,0.453158524567
 06/07  14:00:00,14.8337707801,2.11486175141,2.81881250545,0.0,4.9500482616,4.9500482616,0.453106688434,0.0,0.453106688434
 06/07  15:00:00,14.6813822292,2.11486175141,2.66642395462,0.0,4.9500482616,4.9500482616,0.453100405009,0.0,0.453100405009
 06/07  16:00:00,14.5286317991,2.11486175141,2.51367352453,0.0,4.9500482616,4.9500482616,0.453158594149,0.0,0.453158594149
 06/07  17:00:00,9.19804409942,2.11486175141,1.583128724,0.0,2.750026812,2.750026812,0.453111275953,0.0,0.453111275953
 06/07  18:00:00,7.06683427313,2.11486175141,1.10193498492,0.0,1.6500160872,2.2000214496,0.453108730799,0.0,0.453108730799
 06/07  19:00:00,6.77299501516,2.11486175141,0.808095726947,0.0,1.6500160872,2.2000214496,0.453105345236,0.0,0.453105345236
 06/07  20:00:00,5.94005418408,2.11486175141,0.525160258266,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  21:00:00,7.70569000649,2.11486175141,0.371629414003,0.0,1.1000107248,2.2000214496,0.453100779255,0.0,0.453100779255
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079796296,0.0,0.453079796296
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074266274,0.0,0.453074266274
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085383845,0.0,0.453085383845
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059287984,0.0,0.453059287984
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308782384,0.0,0.45308782384
 06/08  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  06:00:00,4.91967940104,2.11486175141,0.054790837625,0.0,0.5500053624,2.2000214496,0.493981088441,0.0408942331276,0.453086855314
 06/08  07:00:00,5.97052432334,2.11486175141,0.00562503511789,0.0,1.6500160872,2.2000214496,1.78855221005,1.33544464824,0.453107561808
 06/08  08:00:00,12.036985704,2.11486175141,0.0220274294098,0.0,4.9500482616,4.9500482616,0.453132390665,0.0,0.453132390665
 06/08  09:00:00,12.0698998342,2.11486175141,0.0549415596198,0.0,4.9500482616,4.9500482616,0.453144912222,0.0,0.453144912222
 06/08  10:00:00,12.239139437,2.11486175141,0.224181162372,0.0,4.9500482616,4.9500482616,0.453131342886,0.0,0.453131342886
 06/08  11:00:00,12.4655306153,2.11486175141,0.450572340709,0.0,4.9500482616,4.9500482616,0.45310230258,0.0,0.45310230258
 06/08  12:00:00,11.8821378361,2.11486175141,0.41718492391,0.0,4.9500482616,4.4000428992,0.453189921479,0.0,0.453189921479
 06/08  13:00:00,12.7618398527,2.11486175141,0.746881578128,0.0,4.9500482616,4.9500482616,0.886348311038,0.0,0.886348311038
 06/08  14:00:00,12.8982066087,2.11486175141,0.883248334073,0.0,4.9500482616,4.9500482616,0.453112096886,0.0,0.453112096886
 06/08  15:00:00,13.0622892391,2.11486175141,1.04733096445,0.0,4.9500482616,4.9500482616,0.453103730349,0.0,0.453103730349
 06/08  16:00:00,13.3440794155,2.11486175141,1.3291211409,0.0,4.9500482616,4.9500482616,0.453150568418,0.0,0.453150568418
 06/08  17:00:00,8.47556742297,2.11486175141,0.860652047548,0.0,2.750026812,2.750026812,0.45312446138,0.0,0.45312446138
 06/08  18:00:00,6.5770103664,2.11486175141,0.612111078185,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
