Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/08  19:00:00,6.48914764431,2.11486175141,0.524248356089,0.0,1.6500160872,2.2000214496,0.453108810197,0.0,0.453108810197
 06/08  20:00:00,5.69041657819,2.11486175141,0.275522652374,0.0,1.1000107248,2.2000214496,0.453114514143,0.0,0.453114514143
 06/08  21:00:00,7.39670198048,2.11486175141,0.0626413879975,0.0,1.1000107248,2.2000214496,0.453085404525,0.0,0.453085404525
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308237762,0.0,0.45308237762
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075366465,0.0,0.453075366465
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084758545,0.0,0.453084758545
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077792213,0.0,0.453077792213
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079461091,0.0,0.453079461091
 06/09  06:00:00,4.9084161059,2.11486175141,0.0435275424834,0.0,0.5500053624,2.2000214496,0.493980471463,0.0408943352196,0.453086136244
 06/09  07:00:00,5.96995479905,2.11486175141,0.0050555108363,0.0,1.6500160872,2.2000214496,0.142025842175,0.122025842175,0.02
 06/09  08:00:00,12.1588855029,2.11486175141,0.143927228289,0.0,4.9500482616,4.9500482616,0.468657518331,0.0155184685524,0.453139049779
 06/09  09:00:00,12.2213946542,2.11486175141,0.206436379563,0.0,4.9500482616,4.9500482616,0.453139995487,0.0,0.453139995487
 06/09  10:00:00,12.3632557054,2.11486175141,0.348297430821,0.0,4.9500482616,4.9500482616,0.453154781824,0.0,0.453154781824
 06/09  11:00:00,12.5224428045,2.11486175141,0.507484529861,0.0,4.9500482616,4.9500482616,0.886340910783,0.0,0.886340910783
 06/09  12:00:00,11.8920513123,2.11486175141,0.427098400076,0.0,4.9500482616,4.4000428992,0.45318036972,0.0,0.45318036972
 06/09  13:00:00,12.7325363504,2.11486175141,0.717578075817,0.0,4.9500482616,4.9500482616,0.453166927565,0.0,0.453166927565
 06/09  14:00:00,12.8097297356,2.11486175141,0.794771460958,0.0,4.9500482616,4.9500482616,0.453113083793,0.0,0.453113083793
 06/09  15:00:00,12.897288662,2.11486175141,0.882330387334,0.0,4.9500482616,4.9500482616,0.453105828183,0.0,0.453105828183
 06/09  16:00:00,13.0592363509,2.11486175141,1.04427807629,0.0,4.9500482616,4.9500482616,0.45313001427,0.0,0.45313001427
 06/09  17:00:00,8.14040744962,2.11486175141,0.525492074204,0.0,2.750026812,2.750026812,0.453114613623,0.0,0.453114613623
 06/09  18:00:00,6.23843566666,2.11486175141,0.273536378442,0.0,1.6500160872,2.2000214496,0.453111603706,0.0,0.453111603706
 06/09  19:00:00,6.16671204248,2.11486175141,0.201812754259,0.0,1.6500160872,2.2000214496,0.453111162718,0.0,0.453111162718
 06/09  20:00:00,5.51449786494,2.11486175141,0.099603939126,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/09  21:00:00,7.3416250274,2.11486175141,0.00756443491728,0.0,1.1000107248,2.2000214496,0.453100567373,0.0,0.453100567373
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082747157,0.0,0.453082747157
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075260344,0.0,0.453075260344
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066924807,0.0,0.453066924807
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059834219,0.0,0.453059834219
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088133392,0.0,0.453088133392
 06/10  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  06:00:00,4.90264283454,2.11486175141,0.0377542711259,0.0,0.5500053624,2.2000214496,0.497832974006,0.0447461209007,0.453086853105
 06/10  07:00:00,4.86788541332,2.11486175141,0.00299684990629,0.0,0.5500053624,2.2000214496,0.662756899549,0.209663452516,0.453093447033
 06/10  08:00:00,6.52317455435,2.11486175141,0.00826990373157,0.0,1.6500160872,2.750026812,0.458799346516,0.00569522050544,0.453104126011
 06/10  09:00:00,6.58642118123,2.11486175141,0.0715165306138,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  10:00:00,6.62837726928,2.11486175141,0.113472618661,0.0,1.6500160872,2.750026812,0.453119051124,0.0,0.453119051124
 06/10  11:00:00,6.66388610554,2.11486175141,0.148981454918,0.0,1.6500160872,2.750026812,0.453121819413,0.0,0.453121819413
 06/10  12:00:00,5.04283479393,2.11486175141,0.177946230517,0.0,0.8250080436,1.9250187684,0.453112202802,0.0,0.453112202802
 06/10  13:00:00,5.35327183198,2.11486175141,0.48838326856,0.0,0.8250080436,1.9250187684,0.453118005757,0.0,0.453118005757
 06/10  14:00:00,5.62425886484,2.11486175141,0.759370301426,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  15:00:00,5.79111069894,2.11486175141,0.92622213552,0.0,0.8250080436,1.9250187684,0.453098227937,0.0,0.453098227937
 06/10  16:00:00,6.01409766773,2.11486175141,1.14920910432,0.0,0.8250080436,1.9250187684,0.453097490222,0.0,0.453097490222
 06/10  17:00:00,5.09083635247,2.11486175141,1.05095583265,0.0,0.2750026812,1.6500160872,0.453084926682,0.0,0.453084926682
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089291075,0.0,0.453089291075
 06/10  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093653852,0.0,0.453093653852
 06/10  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088944125,0.0,0.453088944125
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079521614,0.0,0.453079521614
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070274987,0.0,0.453070274987
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305736188,0.0,0.45305736188
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079281715,0.0,0.453079281715
 06/11  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080813904,0.0,0.453080813904
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083852635,0.0,0.453083852635
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089189676,0.0,0.453089189676
 06/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308489618,0.0,0.45308489618
 06/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091734716,0.0,0.453091734716
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308236565,0.0,0.45308236565
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080380239,0.0,0.453080380239
 06/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064213346,0.0,0.453064213346
 06/11  17:00:00,2.36353056985,0.260172457414,0.178339344034,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,2.48661761583,0.325215571768,0.23638327566,0.0,0.2750026812,1.6500160872,0.453087712171,0.0,0.453087712171
 06/11  19:00:00,2.35144787639,0.260172457414,0.166256650569,0.0,0.2750026812,1.6500160872,0.453086922802,0.0,0.453086922802
 06/11  20:00:00,2.10356401093,0.130086228707,0.048459013823,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087258998,0.0,0.453087258998
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077700834,0.0,0.453077700834
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080848855,0.0,0.453080848855
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072757349,0.0,0.453072757349
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065465886,0.0,0.453065465886
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058168093,0.0,0.453058168093
 06/12  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  06:00:00,5.96838660849,2.11486175141,1.10349804507,0.0,0.5500053624,2.2000214496,0.453067811766,0.0,0.453067811766
 06/12  07:00:00,6.66914478974,2.11486175141,0.704245501524,0.0,1.6500160872,2.2000214496,0.453084229547,0.0,0.453084229547
 06/12  08:00:00,13.6949306157,2.11486175141,1.67997234107,0.0,4.9500482616,4.9500482616,0.453143926047,0.0,0.453143926047
 06/12  09:00:00,13.8332734248,2.11486175141,1.81831515014,0.0,4.9500482616,4.9500482616,0.453098607247,0.0,0.453098607247
 06/12  10:00:00,13.8660063381,2.11486175141,1.85104806353,0.0,4.9500482616,4.9500482616,0.45314382933,0.0,0.45314382933
 06/12  11:00:00,13.8931947842,2.11486175141,1.87823650963,0.0,4.9500482616,4.9500482616,0.45316216952,0.0,0.45316216952
 06/12  12:00:00,13.1195953975,2.11486175141,1.65464248531,0.0,4.9500482616,4.4000428992,0.453177778421,0.0,0.453177778421
 06/12  13:00:00,13.8869765842,2.11486175141,1.87201830959,0.0,4.9500482616,4.9500482616,0.453182647121,0.0,0.453182647121
 06/12  14:00:00,13.8337373745,2.11486175141,1.81877909984,0.0,4.9500482616,4.9500482616,0.453143194666,0.0,0.453143194666
 06/12  15:00:00,13.7242405783,2.11486175141,1.70928230363,0.0,4.9500482616,4.9500482616,0.453133329118,0.0,0.453133329118
 06/12  16:00:00,13.6043159181,2.11486175141,1.58935764347,0.0,4.9500482616,4.9500482616,0.453147578052,0.0,0.453147578052
 06/12  17:00:00,8.31898376127,2.11486175141,0.704068385857,0.0,2.750026812,2.750026812,0.453125372235,0.0,0.453125372235
 06/12  18:00:00,6.11479611656,2.11486175141,0.149896828338,0.0,1.6500160872,2.2000214496,0.453119145113,0.0,0.453119145113
 06/12  19:00:00,5.98134833978,2.11486175141,0.0164490515613,0.0,1.6500160872,2.2000214496,0.453098172138,0.0,0.453098172138
 06/12  20:00:00,5.41489392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453107057018,0.0,0.453107057018
 06/12  21:00:00,7.33406059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083742792,0.0,0.453083742792
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076055845,0.0,0.453076055845
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068729492,0.0,0.453068729492
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061330052,0.0,0.453061330052
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089270962,0.0,0.453089270962
 06/13  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058744119,0.0,0.453058744119
 06/13  06:00:00,4.91375647512,2.11486175141,0.0488679117012,0.0,0.5500053624,2.2000214496,0.062133012233,0.042133012233,0.02
 06/13  07:00:00,5.9714301583,2.11486175141,0.00653087007795,0.0,1.6500160872,2.2000214496,0.627539443539,0.174427600878,0.453111842661
 06/13  08:00:00,12.1703337722,2.11486175141,0.155375497562,0.0,4.9500482616,4.9500482616,0.467588601757,0.0144418551718,0.453146746585
 06/13  09:00:00,12.2305893155,2.11486175141,0.215631040885,0.0,4.9500482616,4.9500482616,0.45315477404,0.0,0.45315477404
 06/13  10:00:00,12.3180156097,2.11486175141,0.303057335058,0.0,4.9500482616,4.9500482616,0.4531528514,0.0,0.4531528514
 06/13  11:00:00,12.3772011578,2.11486175141,0.362242883143,0.0,4.9500482616,4.9500482616,0.453174650499,0.0,0.453174650499
 06/13  12:00:00,11.7331661534,2.11486175141,0.268213241217,0.0,4.9500482616,4.4000428992,0.453175466187,0.0,0.453175466187
 06/13  13:00:00,12.5593144369,2.11486175141,0.544356162306,0.0,4.9500482616,4.9500482616,0.886376187001,0.0,0.886376187001
 06/13  14:00:00,12.6488109561,2.11486175141,0.633852681527,0.0,4.9500482616,4.9500482616,0.453106462847,0.0,0.453106462847
 06/13  15:00:00,12.7457322089,2.11486175141,0.730773934262,0.0,4.9500482616,4.9500482616,0.453096415785,0.0,0.453096415785
 06/13  16:00:00,12.9174629765,2.11486175141,0.902504701924,0.0,4.9500482616,4.9500482616,0.453165225918,0.0,0.453165225918
 06/13  17:00:00,8.06314862503,2.11486175141,0.448233249613,0.0,2.750026812,2.750026812,0.45312536823,0.0,0.45312536823
 06/13  18:00:00,6.24041047843,2.11486175141,0.275511190208,0.0,1.6500160872,2.2000214496,0.453112497783,0.0,0.453112497783
 06/13  19:00:00,6.19064312261,2.11486175141,0.225743834391,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/13  20:00:00,5.53196980843,2.11486175141,0.117075882613,0.0,1.1000107248,2.2000214496,0.453109182221,0.0,0.453109182221
 06/13  21:00:00,7.3445733874,2.11486175141,0.0105127949183,0.0,1.1000107248,2.2000214496,0.453085332059,0.0,0.453085332059
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083638311,0.0,0.453083638311
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057080946,0.0,0.453057080946
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084950065,0.0,0.453084950065
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077473162,0.0,0.453077473162
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076298004,0.0,0.453076298004
 06/14  06:00:00,4.90782193715,2.11486175141,0.0429333737275,0.0,0.5500053624,2.2000214496,0.496451065492,0.0433679210945,0.453083144397
 06/14  07:00:00,5.96817532513,2.11486175141,0.00327603691132,0.0,1.6500160872,2.2000214496,0.169554016907,0.149554016907,0.02
 06/14  08:00:00,12.1669769598,2.11486175141,0.152018685185,0.0,4.9500482616,4.9500482616,0.466810190954,0.0136895258794,0.453120665074
 06/14  09:00:00,12.2862445273,2.11486175141,0.271286252729,0.0,4.9500482616,4.9500482616,0.453151883601,0.0,0.453151883601
 06/14  10:00:00,12.534550163,2.11486175141,0.519591888367,0.0,4.9500482616,4.9500482616,0.886304265365,0.0,0.886304265365
 06/14  11:00:00,12.6973232588,2.11486175141,0.682364984178,0.0,4.9500482616,4.9500482616,0.453159015737,0.0,0.453159015737
 06/14  12:00:00,12.0687521181,2.11486175141,0.603799205878,0.0,4.9500482616,4.4000428992,0.453180833397,0.0,0.453180833397
 06/14  13:00:00,12.9343489541,2.11486175141,0.919390679501,0.0,4.9500482616,4.9500482616,0.453182310032,0.0,0.453182310032
 06/14  14:00:00,13.0464603701,2.11486175141,1.03150209546,0.0,4.9500482616,4.9500482616,0.453125932126,0.0,0.453125932126
 06/14  15:00:00,13.1507051336,2.11486175141,1.13574685901,0.0,4.9500482616,4.9500482616,0.453145015382,0.0,0.453145015382
 06/14  16:00:00,13.3273905202,2.11486175141,1.31243224554,0.0,4.9500482616,4.9500482616,0.453137586101,0.0,0.453137586101
 06/14  17:00:00,8.35054024606,2.11486175141,0.735624870645,0.0,2.750026812,2.750026812,0.45312032885,0.0,0.45312032885
 06/14  18:00:00,6.35178419676,2.11486175141,0.386884908544,0.0,1.6500160872,2.2000214496,0.453115138561,0.0,0.453115138561
 06/14  19:00:00,6.22792925184,2.11486175141,0.263029963625,0.0,1.6500160872,2.2000214496,0.453102290553,0.0,0.453102290553
 06/14  20:00:00,5.54590669586,2.11486175141,0.131012770041,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  21:00:00,7.34820473754,2.11486175141,0.0141441450527,0.0,1.1000107248,2.2000214496,0.453101262699,0.0,0.453101262699
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082925078,0.0,0.453082925078
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307490912,0.0,0.45307490912
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306606532,0.0,0.45306606532
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058463472,0.0,0.453058463472
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086203426,0.0,0.453086203426
 06/15  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  06:00:00,4.90990699405,2.11486175141,0.0450184306331,0.0,0.5500053624,2.2000214496,0.493874275251,0.0407902326407,0.45308404261
 06/15  07:00:00,5.96984121532,2.11486175141,0.00494192710335,0.0,1.6500160872,2.2000214496,1.76116682371,1.30806406347,0.453102760239
 06/15  08:00:00,12.0342667029,2.11486175141,0.0193084283305,0.0,4.9500482616,4.9500482616,0.453133516881,0.0,0.453133516881
 06/15  09:00:00,12.0154551677,2.11486175141,0.000496893064717,0.0,4.9500482616,4.9500482616,0.453142524304,0.0,0.453142524304
 06/15  10:00:00,12.0852569721,2.11486175141,0.0702986974644,0.0,4.9500482616,4.9500482616,0.453155312635,0.0,0.453155312635
 06/15  11:00:00,12.1650781114,2.11486175141,0.150119836802,0.0,4.9500482616,4.9500482616,0.453155125425,0.0,0.453155125425
 06/15  12:00:00,11.5662800052,2.11486175141,0.101327093005,0.0,4.9500482616,4.4000428992,0.453163844539,0.0,0.453163844539
 06/15  13:00:00,12.3419979742,2.11486175141,0.327039699567,0.0,4.9500482616,4.9500482616,0.453168515408,0.0,0.453168515408
 06/15  14:00:00,12.4635702047,2.11486175141,0.448611930101,0.0,4.9500482616,4.9500482616,0.453149920745,0.0,0.453149920745
 06/15  15:00:00,12.602407418,2.11486175141,0.587449143398,0.0,4.9500482616,4.9500482616,0.453130230506,0.0,0.453130230506
 06/15  16:00:00,12.743716907,2.11486175141,0.728758632384,0.0,4.9500482616,4.9500482616,0.886236009135,0.0,0.886236009135
 06/15  17:00:00,7.77182954002,2.11486175141,0.156914164604,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/15  18:00:00,5.97747130938,2.11486175141,0.0125720211593,0.0,1.6500160872,2.2000214496,0.478490447715,0.0253934405092,0.453097007205
 06/15  19:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453094146138,0.0,0.453094146138
 06/15  20:00:00,5.41489392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453107873004,0.0,0.453107873004
 06/15  21:00:00,7.33406059248,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453058664413,0.0,0.453058664413
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083566782,0.0,0.453083566782
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075969485,0.0,0.453075969485
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068268321,0.0,0.453068268321
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060569285,0.0,0.453060569285
 06/16  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063137182,0.0,0.453063137182
 06/16  06:00:00,4.92411455854,2.11486175141,0.0592259951176,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.10710746847,0.654028815732,0.453078652735
 06/16  08:00:00,12.2746248109,2.11486175141,0.259666536284,0.0,4.9500482616,4.9500482616,0.466505596945,0.0133756422041,0.45312995474
 06/16  09:00:00,12.6469819298,2.11486175141,0.632023655139,0.0,4.9500482616,4.9500482616,0.453104968122,0.0,0.453104968122
 06/16  10:00:00,12.9431317783,2.11486175141,0.928173503651,0.0,4.9500482616,4.9500482616,0.453146044312,0.0,0.453146044312
 06/16  11:00:00,13.1366168583,2.11486175141,1.1216585837,0.0,4.9500482616,4.9500482616,0.453144829657,0.0,0.453144829657
 06/16  12:00:00,12.4280312337,2.11486175141,0.963078321526,0.0,4.9500482616,4.4000428992,0.886322776194,0.0,0.886322776194
 06/16  13:00:00,13.2599464886,2.11486175141,1.24498821395,0.0,4.9500482616,4.9500482616,0.453149167714,0.0,0.453149167714
 06/16  14:00:00,13.4269438658,2.11486175141,1.41198559114,0.0,4.9500482616,4.9500482616,0.453137279465,0.0,0.453137279465
 06/16  15:00:00,13.6141999157,2.11486175141,1.59924164104,0.0,4.9500482616,4.9500482616,0.453124278014,0.0,0.453124278014
 06/16  16:00:00,13.7822131263,2.11486175141,1.76725485167,0.0,4.9500482616,4.9500482616,0.453158846944,0.0,0.453158846944
 06/16  17:00:00,8.70933620353,2.11486175141,1.09442082811,0.0,2.750026812,2.750026812,0.453115027395,0.0,0.453115027395
 06/16  18:00:00,6.6553111143,2.11486175141,0.69041182608,0.0,1.6500160872,2.2000214496,0.453104590707,0.0,0.453104590707
 06/16  19:00:00,6.55601392372,2.11486175141,0.591114635507,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  20:00:00,5.78365090348,2.11486175141,0.368756977667,0.0,1.1000107248,2.2000214496,0.453109194824,0.0,0.453109194824
 06/16  21:00:00,7.44678116813,2.11486175141,0.112720575648,0.0,1.1000107248,2.2000214496,0.453094378875,0.0,0.453094378875
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087203278,0.0,0.453087203278
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077968411,0.0,0.453077968411
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070183966,0.0,0.453070183966
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306238808,0.0,0.45306238808
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057509717,0.0,0.453057509717
 06/17  06:00:00,4.9002054591,2.11486175141,0.0353168956868,0.0,0.5500053624,2.2000214496,0.494670369708,0.0415860498984,0.45308431981
 06/17  07:00:00,4.86488856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,0.145370497167,0.125370497167,0.02
 06/17  08:00:00,6.51666360711,2.11486175141,0.00175895649697,0.0,1.6500160872,2.750026812,0.453092439797,0.0,0.453092439797
 06/17  09:00:00,6.6470663387,2.11486175141,0.13216168808,0.0,1.6500160872,2.750026812,0.453120159715,0.0,0.453120159715
 06/17  10:00:00,7.24070379471,2.11486175141,0.725799144088,0.0,1.6500160872,2.750026812,0.453114397906,0.0,0.453114397906
 06/17  11:00:00,7.74775704968,2.11486175141,1.23285239906,0.0,1.6500160872,2.750026812,0.45311951657,0.0,0.45311951657
 06/17  12:00:00,6.0389681159,2.11486175141,1.17407955249,0.0,0.8250080436,1.9250187684,0.453115133942,0.0,0.453115133942
 06/17  13:00:00,6.24178728166,2.11486175141,1.37689871825,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  14:00:00,6.29414583615,2.11486175141,1.42925727274,0.0,0.8250080436,1.9250187684,0.453099485464,0.0,0.453099485464
 06/17  15:00:00,6.24467152599,2.11486175141,1.37978296257,0.0,0.8250080436,1.9250187684,0.453099382967,0.0,0.453099382967
 06/17  16:00:00,6.17962890823,2.11486175141,1.31474034481,0.0,0.8250080436,1.9250187684,0.453100357213,0.0,0.453100357213
 06/17  17:00:00,5.12740435065,2.11486175141,1.08752383083,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077779694,0.0,0.453077779694
 06/17  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081075988,0.0,0.453081075988
 06/17  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089268706,0.0,0.453089268706
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067080078,0.0,0.453067080078
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059270389,0.0,0.453059270389
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082037261,0.0,0.453082037261
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068719448,0.0,0.453068719448
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055361385,0.0,0.453055361385
 06/18  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052976724,0.0,0.453052976724
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075571328,0.0,0.453075571328
 06/18  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085986503,0.0,0.453085986503
 06/18  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087766193,0.0,0.453087766193
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086185192,0.0,0.453086185192
 06/18  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077397519,0.0,0.453077397519
 06/18  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082278476,0.0,0.453082278476
 06/18  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088526271,0.0,0.453088526271
 06/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083631215,0.0,0.453083631215
 06/18  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078646877,0.0,0.453078646877
 06/18  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078818845,0.0,0.453078818845
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061282946,0.0,0.453061282946
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083478302,0.0,0.453083478302
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077455019,0.0,0.453077455019
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087320089,0.0,0.453087320089
 06/19  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070357526,0.0,0.453070357526
 06/19  06:00:00,4.9773986835,2.11486175141,0.112510120083,0.0,0.5500053624,2.2000214496,0.0623939100769,0.0423939100769,0.02
 06/19  07:00:00,6.00996834196,2.11486175141,0.04506905374,0.0,1.6500160872,2.2000214496,0.535504338663,0.0823932900052,0.453111048658
 06/19  08:00:00,12.6256625136,2.11486175141,0.610704238983,0.0,4.9500482616,4.9500482616,0.464356144806,0.0112148169475,0.453141327858
 06/19  09:00:00,13.2766340033,2.11486175141,1.26167572871,0.0,4.9500482616,4.9500482616,0.453145318441,0.0,0.453145318441
 06/19  10:00:00,13.807329987,2.11486175141,1.79237171237,0.0,4.9500482616,4.9500482616,0.453154834963,0.0,0.453154834963
 06/19  11:00:00,14.0807025266,2.11486175141,2.06574425195,0.0,4.9500482616,4.9500482616,0.453162223213,0.0,0.453162223213
 06/19  12:00:00,13.4423410894,2.11486175141,1.97738817716,0.0,4.9500482616,4.4000428992,0.886367398193,0.0,0.886367398193
 06/19  13:00:00,14.442689105,2.11486175141,2.42773083036,0.0,4.9500482616,4.9500482616,0.453144177578,0.0,0.453144177578
 06/19  14:00:00,14.600390688,2.11486175141,2.58543241333,0.0,4.9500482616,4.9500482616,0.453129397697,0.0,0.453129397697
 06/19  15:00:00,14.7252215419,2.11486175141,2.71026326732,0.0,4.9500482616,4.9500482616,0.45311661792,0.0,0.45311661792
 06/19  16:00:00,14.9498260718,2.11486175141,2.93486779714,0.0,4.9500482616,4.9500482616,0.453150485941,0.0,0.453150485941
 06/19  17:00:00,9.8428001273,2.11486175141,2.22788475188,0.0,2.750026812,2.750026812,0.453122880742,0.0,0.453122880742
 06/19  18:00:00,7.76952745364,2.11486175141,1.80462816543,0.0,1.6500160872,2.2000214496,0.45310909346,0.0,0.45310909346
 06/19  19:00:00,7.55676979572,2.11486175141,1.5918705075,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/19  20:00:00,6.6063477421,2.11486175141,1.19145381628,0.0,1.1000107248,2.2000214496,0.453108677373,0.0,0.453108677373
 06/19  21:00:00,8.06439192831,2.11486175141,0.730331335823,0.0,1.1000107248,2.2000214496,0.453091825579,0.0,0.453091825579
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074387469,0.0,0.453074387469
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065157272,0.0,0.453065157272
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057022566,0.0,0.453057022566
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084226626,0.0,0.453084226626
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082367308,0.0,0.453082367308
 06/20  06:00:00,5.36961663643,2.11486175141,0.504728073016,0.0,0.5500053624,2.2000214496,0.453088408507,0.0,0.453088408507
 06/20  07:00:00,6.16099558278,2.11486175141,0.196096294562,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  08:00:00,13.4829865332,2.11486175141,1.4680282586,0.0,4.9500482616,4.9500482616,0.453123866858,0.0,0.453123866858
 06/20  09:00:00,14.262636206,2.11486175141,2.24767793137,0.0,4.9500482616,4.9500482616,0.453151613148,0.0,0.453151613148
 06/20  10:00:00,14.9032262172,2.11486175141,2.88826794259,0.0,4.9500482616,4.9500482616,0.886294194946,0.0,0.886294194946
 06/20  11:00:00,15.1892058562,2.11486175141,3.17424758155,0.0,4.9500482616,4.9500482616,0.453170356577,0.0,0.453170356577
 06/20  12:00:00,14.5183251517,2.11486175141,3.05337223953,0.0,4.9500482616,4.4000428992,0.453190162538,0.0,0.453190162538
 06/20  13:00:00,15.5288903933,2.11486175141,3.51393211873,0.0,4.9500482616,4.9500482616,0.453164058483,0.0,0.453164058483
 06/20  14:00:00,15.6352061641,2.11486175141,3.62024788944,0.0,4.9500482616,4.9500482616,0.453105573828,0.0,0.453105573828
 06/20  15:00:00,15.705492675,2.11486175141,3.69053440035,0.0,4.9500482616,4.9500482616,0.45309324676,0.0,0.45309324676
 06/20  16:00:00,15.8069052694,2.11486175141,3.79194699478,0.0,4.9500482616,4.9500482616,0.453111002186,0.0,0.453111002186
 06/20  17:00:00,10.4171303729,2.11486175141,2.80221499744,0.0,2.750026812,2.750026812,0.453124338672,0.0,0.453124338672
 06/20  18:00:00,8.10606102671,2.11486175141,2.14116173849,0.0,1.6500160872,2.2000214496,0.45311529887,0.0,0.45311529887
 06/20  19:00:00,7.68220193179,2.11486175141,1.71730264357,0.0,1.6500160872,2.2000214496,0.453101966218,0.0,0.453101966218
 06/20  20:00:00,6.79962589976,2.11486175141,1.38473197394,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/20  21:00:00,8.50546704908,2.11486175141,1.1714064566,0.0,1.1000107248,2.2000214496,0.453089812859,0.0,0.453089812859
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308285087,0.0,0.45308285087
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074772299,0.0,0.453074772299
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066621512,0.0,0.453066621512
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058436027,0.0,0.453058436027
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085521312,0.0,0.453085521312
 06/21  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  06:00:00,5.62869200142,2.11486175141,0.763803438004,0.0,0.5500053624,2.2000214496,0.453057327142,0.0,0.453057327142
 06/21  07:00:00,6.06417814672,2.11486175141,0.0992788585033,0.0,1.6500160872,2.2000214496,0.496614042055,0.0435059404876,0.453108101568
 06/21  08:00:00,13.0377922821,2.11486175141,1.02283400752,0.0,4.9500482616,4.9500482616,0.453146277294,0.0,0.453146277294
 06/21  09:00:00,13.5090142984,2.11486175141,1.49405602378,0.0,4.9500482616,4.9500482616,0.453144327837,0.0,0.453144327837
 06/21  10:00:00,13.8826210936,2.11486175141,1.867662819,0.0,4.9500482616,4.9500482616,0.453154450326,0.0,0.453154450326
 06/21  11:00:00,14.0099588549,2.11486175141,1.9950005803,0.0,4.9500482616,4.9500482616,0.45316549725,0.0,0.45316549725
 06/21  12:00:00,13.3544964498,2.11486175141,1.88954353758,0.0,4.9500482616,4.4000428992,0.453176161254,0.0,0.453176161254
 06/21  13:00:00,14.2341583638,2.11486175141,2.21920008921,0.0,4.9500482616,4.9500482616,0.453176985431,0.0,0.453176985431
 06/21  14:00:00,14.2548830991,2.11486175141,2.23992482445,0.0,4.9500482616,4.9500482616,0.453135436011,0.0,0.453135436011
 06/21  15:00:00,14.2053135101,2.11486175141,2.19035523544,0.0,4.9500482616,4.9500482616,0.453137704746,0.0,0.453137704746
 06/21  16:00:00,14.2598575012,2.11486175141,2.24489922653,0.0,4.9500482616,4.9500482616,0.453127373037,0.0,0.453127373037
 06/21  17:00:00,9.1489572935,2.11486175141,1.53404191808,0.0,2.750026812,2.750026812,0.453119298919,0.0,0.453119298919
 06/21  18:00:00,6.95857103389,2.11486175141,0.993671745672,0.0,1.6500160872,2.2000214496,0.453115264004,0.0,0.453115264004
 06/21  19:00:00,6.69834470906,2.11486175141,0.733445420838,0.0,1.6500160872,2.2000214496,0.453096896322,0.0,0.453096896322
 06/21  20:00:00,5.9262107359,2.11486175141,0.511316810084,0.0,1.1000107248,2.2000214496,0.453111741415,0.0,0.453111741415
 06/21  21:00:00,7.60210249254,2.11486175141,0.268041900058,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088052044,0.0,0.453088052044
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307961376,0.0,0.45307961376
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089200525,0.0,0.453089200525
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061721168,0.0,0.453061721168
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088672951,0.0,0.453088672951
 06/22  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058789661,0.0,0.453058789661
 06/22  06:00:00,5.02207115771,2.11486175141,0.157182594297,0.0,0.5500053624,2.2000214496,0.0517114579758,0.0317114579758,0.02
 06/22  07:00:00,6.03984986038,2.11486175141,0.0749505721664,0.0,1.6500160872,2.2000214496,0.53507432288,0.0819642628432,0.453110060037
 06/22  08:00:00,12.5125605561,2.11486175141,0.497602281487,0.0,4.9500482616,4.9500482616,0.466945734365,0.0138050854338,0.453140648932
 06/22  09:00:00,13.0163213965,2.11486175141,1.00136312186,0.0,4.9500482616,4.9500482616,0.453145127154,0.0,0.453145127154
 06/22  10:00:00,13.3823924352,2.11486175141,1.36743416054,0.0,4.9500482616,4.9500482616,0.453141852528,0.0,0.453141852528
 06/22  11:00:00,13.6492171799,2.11486175141,1.63425890524,0.0,4.9500482616,4.9500482616,0.453156987172,0.0,0.453156987172
 06/22  12:00:00,13.112250345,2.11486175141,1.64729743279,0.0,4.9500482616,4.4000428992,0.453181780675,0.0,0.453181780675
 06/22  13:00:00,14.1506695166,2.11486175141,2.13571124197,0.0,4.9500482616,4.9500482616,0.453183432191,0.0,0.453183432191
 06/22  14:00:00,14.1964149101,2.11486175141,2.18145663552,0.0,4.9500482616,4.9500482616,0.453159129571,0.0,0.453159129571
 06/22  15:00:00,14.0740744199,2.11486175141,2.05911614532,0.0,4.9500482616,4.9500482616,0.45313636792,0.0,0.45313636792
 06/22  16:00:00,14.0265369559,2.11486175141,2.01157868133,0.0,4.9500482616,4.9500482616,0.886266844655,0.0,0.886266844655
 06/22  17:00:00,8.97853581329,2.11486175141,1.36362043787,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/22  18:00:00,7.04453341987,2.11486175141,1.07963413165,0.0,1.6500160872,2.2000214496,0.453111181496,0.0,0.453111181496
 06/22  19:00:00,6.95133279108,2.11486175141,0.986433502859,0.0,1.6500160872,2.2000214496,0.453110776096,0.0,0.453110776096
 06/22  20:00:00,6.06512146323,2.11486175141,0.650227537411,0.0,1.1000107248,2.2000214496,0.453112250637,0.0,0.453112250637
 06/22  21:00:00,7.52832110656,2.11486175141,0.194260514071,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088531835,0.0,0.453088531835
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076356468,0.0,0.453076356468
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306675137,0.0,0.45306675137
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058360757,0.0,0.453058360757
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085236951,0.0,0.453085236951
 06/23  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088836579,0.0,0.453088836579
 06/23  06:00:00,4.9510510885,2.11486175141,0.0861625250831,0.0,0.5500053624,2.2000214496,0.0618406449849,0.0418406449849,0.02
 06/23  07:00:00,5.98913591816,2.11486175141,0.0242366299375,0.0,1.6500160872,2.2000214496,0.55029852484,0.0972075277778,0.453090997062
 06/23  08:00:00,12.3278120034,2.11486175141,0.312853728758,0.0,4.9500482616,4.9500482616,0.469866271586,0.0167239950246,0.453142276562
 06/23  09:00:00,12.6835705721,2.11486175141,0.668612297467,0.0,4.9500482616,4.9500482616,0.45314444681,0.0,0.45314444681
 06/23  10:00:00,12.9584745606,2.11486175141,0.943516286005,0.0,4.9500482616,4.9500482616,0.45315202792,0.0,0.45315202792
 06/23  11:00:00,13.1200813946,2.11486175141,1.10512312001,0.0,4.9500482616,4.9500482616,0.453166404288,0.0,0.453166404288
 06/23  12:00:00,12.4925765954,2.11486175141,1.02762368323,0.0,4.9500482616,4.4000428992,0.453176886102,0.0,0.453176886102
 06/23  13:00:00,13.4349287776,2.11486175141,1.41997050299,0.0,4.9500482616,4.9500482616,0.886360471991,0.0,0.886360471991
 06/23  14:00:00,13.5024488946,2.11486175141,1.48749061996,0.0,4.9500482616,4.9500482616,0.453092641582,0.0,0.453092641582
 06/23  15:00:00,13.4789195851,2.11486175141,1.46396131049,0.0,4.9500482616,4.9500482616,0.453133408005,0.0,0.453133408005
 06/23  16:00:00,13.4545381676,2.11486175141,1.43957989294,0.0,4.9500482616,4.9500482616,0.453139935404,0.0,0.453139935404
 06/23  17:00:00,8.40366148624,2.11486175141,0.78874611082,0.0,2.750026812,2.750026812,0.453130546708,0.0,0.453130546708
 06/23  18:00:00,6.35034764659,2.11486175141,0.38544835837,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/23  19:00:00,6.18195565839,2.11486175141,0.217056370168,0.0,1.6500160872,2.2000214496,0.45311240993,0.0,0.45311240993
 06/23  20:00:00,5.51404162755,2.11486175141,0.0991477017323,0.0,1.1000107248,2.2000214496,0.453112288678,0.0,0.453112288678
 06/23  21:00:00,7.34227672248,2.11486175141,0.00821612999295,0.0,1.1000107248,2.2000214496,0.453088251302,0.0,0.453088251302
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083690748,0.0,0.453083690748
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307516225,0.0,0.45307516225
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082986848,0.0,0.453082986848
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307454615,0.0,0.45307454615
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074263969,0.0,0.453074263969
 06/24  06:00:00,4.92256481791,2.11486175141,0.0576762544923,0.0,0.5500053624,2.2000214496,0.498976506762,0.0458849178781,0.453091588884
 06/24  07:00:00,4.89481231073,2.11486175141,0.0299237473093,0.0,0.5500053624,2.2000214496,0.100813274836,0.0808132748356,0.02
 06/24  08:00:00,6.67094760424,2.11486175141,0.156042953625,0.0,1.6500160872,2.750026812,0.453110061298,0.0,0.453110061298
 06/24  09:00:00,6.77502329805,2.11486175141,0.260118647432,0.0,1.6500160872,2.750026812,0.453119303957,0.0,0.453119303957
 06/24  10:00:00,7.04094449192,2.11486175141,0.526039841307,0.0,1.6500160872,2.750026812,0.453116239757,0.0,0.453116239757
 06/24  11:00:00,7.23737894258,2.11486175141,0.72247429196,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  12:00:00,5.38690070341,2.11486175141,0.522012139994,0.0,0.8250080436,1.9250187684,0.453123551173,0.0,0.453123551173
 06/24  13:00:00,5.42841420146,2.11486175141,0.563525638043,0.0,0.8250080436,1.9250187684,0.453100785399,0.0,0.453100785399
 06/24  14:00:00,5.45603609544,2.11486175141,0.591147532025,0.0,0.8250080436,1.9250187684,0.453067433705,0.0,0.453067433705
 06/24  15:00:00,5.47766718998,2.11486175141,0.612778626566,0.0,0.8250080436,1.9250187684,0.453105695961,0.0,0.453105695961
 06/24  16:00:00,5.59396340193,2.11486175141,0.729074838513,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  17:00:00,4.68921171872,2.11486175141,0.649331198904,0.0,0.2750026812,1.6500160872,0.453091952939,0.0,0.453091952939
 06/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093451117,0.0,0.453093451117
 06/24  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086475844,0.0,0.453086475844
 06/24  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093256654,0.0,0.453093256654
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077622831,0.0,0.453077622831
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308539686,0.0,0.45308539686
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071153421,0.0,0.453071153421
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057277786,0.0,0.453057277786
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086181632,0.0,0.453086181632
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076123164,0.0,0.453076123164
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308910698,0.0,0.45308910698
 06/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083701218,0.0,0.453083701218
 06/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088304916,0.0,0.453088304916
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095031122,0.0,0.453095031122
 06/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080042152,0.0,0.453080042152
 06/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078465295,0.0,0.453078465295
 06/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087503739,0.0,0.453087503739
 06/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073371821,0.0,0.453073371821
 06/25  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076866537,0.0,0.453076866537
 06/25  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055378195,0.0,0.453055378195
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075729029,0.0,0.453075729029
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064527018,0.0,0.453064527018
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055898996,0.0,0.453055898996
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082490467,0.0,0.453082490467
 06/26  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  06:00:00,6.00915672999,2.11486175141,1.14426816657,0.0,0.5500053624,2.2000214496,0.453090635574,0.0,0.453090635574
 06/26  07:00:00,7.05006882834,2.11486175141,1.08516954013,0.0,1.6500160872,2.2000214496,0.453109322389,0.0,0.453109322389
 06/26  08:00:00,14.6289910163,2.11486175141,2.61403274173,0.0,4.9500482616,4.9500482616,0.453137962445,0.0,0.453137962445
 06/26  09:00:00,15.3567662435,2.11486175141,3.34180796892,0.0,4.9500482616,4.9500482616,0.453150576756,0.0,0.453150576756
 06/26  10:00:00,15.9885965947,2.11486175141,3.97363832004,0.0,4.9500482616,4.9500482616,0.453151600578,0.0,0.453151600578
 06/26  11:00:00,16.2233947738,2.11486175141,4.20843649918,0.0,4.9500482616,4.9500482616,0.453161804889,0.0,0.453161804889
 06/26  12:00:00,15.3492876709,2.11486175141,3.88433475869,0.0,4.9500482616,4.4000428992,0.453161735133,0.0,0.453161735133
 06/26  13:00:00,16.3007380157,2.11486175141,4.28577974109,0.0,4.9500482616,4.9500482616,0.453160436759,0.0,0.453160436759
 06/26  14:00:00,16.4290742481,2.11486175141,4.41411597351,0.0,4.9500482616,4.9500482616,0.453144254636,0.0,0.453144254636
 06/26  15:00:00,16.6893745462,2.11486175141,4.67441627157,0.0,4.9500482616,4.9500482616,0.453140213933,0.0,0.453140213933
 06/26  16:00:00,16.9792234484,2.11486175141,4.96426517376,0.0,4.9500482616,4.9500482616,0.453106640824,0.0,0.453106640824
 06/26  17:00:00,11.2448559202,2.11486175141,3.62994054474,0.0,2.750026812,2.750026812,0.453128306867,0.0,0.453128306867
 06/26  18:00:00,8.3989493564,2.11486175141,2.43405006818,0.0,1.6500160872,2.2000214496,0.453110776155,0.0,0.453110776155
 06/26  19:00:00,7.56872397862,2.11486175141,1.6038246904,0.0,1.6500160872,2.2000214496,0.453101436228,0.0,0.453101436228
