Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/26  20:00:00,6.44552965575,2.11486175141,1.03063572993,0.0,1.1000107248,2.2000214496,0.453113775358,0.0,0.453113775358
 06/26  21:00:00,8.07689048069,2.11486175141,0.742829888204,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089892783,0.0,0.453089892783
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079109254,0.0,0.453079109254
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070447989,0.0,0.453070447989
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061716501,0.0,0.453061716501
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088159384,0.0,0.453088159384
 06/27  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093034443,0.0,0.453093034443
 06/27  06:00:00,6.0308875242,2.11486175141,1.16599896078,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/27  07:00:00,7.43652854906,2.11486175141,1.47162926084,0.0,1.6500160872,2.2000214496,0.453113430929,0.0,0.453113430929
 06/27  08:00:00,15.1469257253,2.11486175141,3.13196745067,0.0,4.9500482616,4.9500482616,0.453147661351,0.0,0.453147661351
 06/27  09:00:00,15.5153578362,2.11486175141,3.5003995616,0.0,4.9500482616,4.9500482616,0.453148913046,0.0,0.453148913046
 06/27  10:00:00,15.6612460151,2.11486175141,3.64628774052,0.0,4.9500482616,4.9500482616,0.453154866462,0.0,0.453154866462
 06/27  11:00:00,15.6743788302,2.11486175141,3.65942055558,0.0,4.9500482616,4.9500482616,0.45316037477,0.0,0.45316037477
 06/27  12:00:00,14.9230049528,2.11486175141,3.45805204056,0.0,4.9500482616,4.4000428992,0.453179577671,0.0,0.453179577671
 06/27  13:00:00,15.8977475881,2.11486175141,3.88278931348,0.0,4.9500482616,4.9500482616,0.886260259412,0.0,0.886260259412
 06/27  14:00:00,15.9011645024,2.11486175141,3.88620622778,0.0,4.9500482616,4.9500482616,0.453096604551,0.0,0.453096604551
 06/27  15:00:00,15.7885104264,2.11486175141,3.77355215176,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  16:00:00,15.7584791099,2.11486175141,3.74352083526,0.0,4.9500482616,4.9500482616,0.886290342891,0.0,0.886290342891
 06/27  17:00:00,10.4385583945,2.11486175141,2.82364301904,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/27  18:00:00,8.24460713346,2.11486175141,2.27970784525,0.0,1.6500160872,2.2000214496,0.453118671704,0.0,0.453118671704
 06/27  19:00:00,7.92214940806,2.11486175141,1.95725011984,0.0,1.6500160872,2.2000214496,0.453106161103,0.0,0.453106161103
 06/27  20:00:00,6.93242812102,2.11486175141,1.5175341952,0.0,1.1000107248,2.2000214496,0.453105808011,0.0,0.453105808011
 06/27  21:00:00,8.34121287427,2.11486175141,1.00715228179,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092532235,0.0,0.453092532235
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079872817,0.0,0.453079872817
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069733501,0.0,0.453069733501
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060905445,0.0,0.453060905445
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087257031,0.0,0.453087257031
 06/28  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090220798,0.0,0.453090220798
 06/28  06:00:00,5.51954453908,2.11486175141,0.654655975661,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  07:00:00,6.33365857932,2.11486175141,0.368759291098,0.0,1.6500160872,2.2000214496,0.453091538713,0.0,0.453091538713
 06/28  08:00:00,13.7931600325,2.11486175141,1.77820175791,0.0,4.9500482616,4.9500482616,0.453140497468,0.0,0.453140497468
 06/28  09:00:00,14.5067648601,2.11486175141,2.4918065855,0.0,4.9500482616,4.9500482616,0.453152057624,0.0,0.453152057624
 06/28  10:00:00,15.0811262035,2.11486175141,3.06616792885,0.0,4.9500482616,4.9500482616,0.453145323056,0.0,0.453145323056
 06/28  11:00:00,15.3852878653,2.11486175141,3.37032959063,0.0,4.9500482616,4.9500482616,0.453156954107,0.0,0.453156954107
 06/28  12:00:00,14.7689797408,2.11486175141,3.30402682859,0.0,4.9500482616,4.4000428992,0.453164807711,0.0,0.453164807711
 06/28  13:00:00,15.9017395831,2.11486175141,3.88678130849,0.0,4.9500482616,4.9500482616,0.886328193139,0.0,0.886328193139
 06/28  14:00:00,16.083389006,2.11486175141,4.06843073135,0.0,4.9500482616,4.9500482616,0.453127839601,0.0,0.453127839601
 06/28  15:00:00,16.1976445138,2.11486175141,4.18268623923,0.0,4.9500482616,4.9500482616,0.453110686863,0.0,0.453110686863
 06/28  16:00:00,16.3645804943,2.11486175141,4.3496222197,0.0,4.9500482616,4.9500482616,0.453146036869,0.0,0.453146036869
 06/28  17:00:00,10.9460107929,2.11486175141,3.33109541751,0.0,2.750026812,2.750026812,0.453121007042,0.0,0.453121007042
 06/28  18:00:00,8.55253849479,2.11486175141,2.58763920657,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/28  19:00:00,8.08621627254,2.11486175141,2.12131698432,0.0,1.6500160872,2.2000214496,0.453104701377,0.0,0.453104701377
 06/28  20:00:00,7.11982074285,2.11486175141,1.70492681703,0.0,1.1000107248,2.2000214496,0.453113151811,0.0,0.453113151811
 06/28  21:00:00,8.74845213933,2.11486175141,1.41439154684,0.0,1.1000107248,2.2000214496,0.453084326798,0.0,0.453084326798
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090460483,0.0,0.453090460483
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062492953,0.0,0.453062492953
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308867327,0.0,0.45308867327
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079804576,0.0,0.453079804576
 06/29  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080810801,0.0,0.453080810801
 06/29  06:00:00,5.88919522348,2.11486175141,1.02430666007,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  07:00:00,6.67919732912,2.11486175141,0.714298040901,0.0,1.6500160872,2.2000214496,0.453091209425,0.0,0.453091209425
 06/29  08:00:00,14.0989878604,2.11486175141,2.08402958575,0.0,4.9500482616,4.9500482616,0.453130325762,0.0,0.453130325762
 06/29  09:00:00,14.8120395958,2.11486175141,2.79708132115,0.0,4.9500482616,4.9500482616,0.453145151061,0.0,0.453145151061
 06/29  10:00:00,15.3908549866,2.11486175141,3.375896712,0.0,4.9500482616,4.9500482616,0.453143604818,0.0,0.453143604818
 06/29  11:00:00,15.8694750437,2.11486175141,3.85451676906,0.0,4.9500482616,4.9500482616,0.45316147493,0.0,0.45316147493
 06/29  12:00:00,15.3589782706,2.11486175141,3.8940253584,0.0,4.9500482616,4.4000428992,0.886327845516,0.0,0.886327845516
 06/29  13:00:00,16.553619246,2.11486175141,4.53866097139,0.0,4.9500482616,4.9500482616,0.45315122696,0.0,0.45315122696
 06/29  14:00:00,16.6496722809,2.11486175141,4.63471400627,0.0,4.9500482616,4.9500482616,0.45309804604,0.0,0.45309804604
 06/29  15:00:00,16.5657351007,2.11486175141,4.55077682607,0.0,4.9500482616,4.9500482616,0.453134761821,0.0,0.453134761821
 06/29  16:00:00,16.5619570196,2.11486175141,4.54699874502,0.0,4.9500482616,4.9500482616,0.453139290705,0.0,0.453139290705
 06/29  17:00:00,11.1511770621,2.11486175141,3.53626168673,0.0,2.750026812,2.750026812,0.453127903634,0.0,0.453127903634
 06/29  18:00:00,8.83995030709,2.11486175141,2.87505101887,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  19:00:00,8.45731000703,2.11486175141,2.49241071881,0.0,1.6500160872,2.2000214496,0.45310812913,0.0,0.45310812913
 06/29  20:00:00,7.38846681014,2.11486175141,1.97357288432,0.0,1.1000107248,2.2000214496,0.453102908409,0.0,0.453102908409
 06/29  21:00:00,8.74670470706,2.11486175141,1.41264411458,0.0,1.1000107248,2.2000214496,0.453094405808,0.0,0.453094405808
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076647096,0.0,0.453076647096
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085516309,0.0,0.453085516309
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075025511,0.0,0.453075025511
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066018287,0.0,0.453066018287
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064997321,0.0,0.453064997321
 06/30  06:00:00,5.61031603609,2.11486175141,0.745427472669,0.0,0.5500053624,2.2000214496,0.453087153283,0.0,0.453087153283
 06/30  07:00:00,6.53051567945,2.11486175141,0.565616391237,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,13.7363860183,2.11486175141,1.7214277437,0.0,4.9500482616,4.9500482616,0.453132062823,0.0,0.453132062823
 06/30  09:00:00,14.0062238384,2.11486175141,1.99126556382,0.0,4.9500482616,4.9500482616,0.453146228884,0.0,0.453146228884
 06/30  10:00:00,14.1476948315,2.11486175141,2.13273655689,0.0,4.9500482616,4.9500482616,0.453150072217,0.0,0.453150072217
 06/30  11:00:00,14.1432239072,2.11486175141,2.12826563259,0.0,4.9500482616,4.9500482616,0.453155736057,0.0,0.453155736057
 06/30  12:00:00,13.3435394218,2.11486175141,1.87858650957,0.0,4.9500482616,4.4000428992,0.886343596077,0.0,0.886343596077
 06/30  13:00:00,14.1322444583,2.11486175141,2.11728618372,0.0,4.9500482616,4.9500482616,0.453170133581,0.0,0.453170133581
 06/30  14:00:00,14.1275626819,2.11486175141,2.11260440724,0.0,4.9500482616,4.9500482616,0.453116141525,0.0,0.453116141525
 06/30  15:00:00,14.0810884733,2.11486175141,2.06613019871,0.0,4.9500482616,4.9500482616,0.453126813298,0.0,0.453126813298
 06/30  16:00:00,14.048364226,2.11486175141,2.03340595137,0.0,4.9500482616,4.9500482616,0.453146747931,0.0,0.453146747931
 06/30  17:00:00,8.84552552066,2.11486175141,1.23061014525,0.0,2.750026812,2.750026812,0.453128263951,0.0,0.453128263951
 06/30  18:00:00,6.7919574414,2.11486175141,0.827058153179,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  19:00:00,6.59957080999,2.11486175141,0.634671521771,0.0,1.6500160872,2.2000214496,0.453105197617,0.0,0.453105197617
 06/30  20:00:00,5.83372011568,2.11486175141,0.418826189862,0.0,1.1000107248,2.2000214496,0.453107756787,0.0,0.453107756787
 06/30  21:00:00,7.56815236558,2.11486175141,0.234091773092,0.0,1.1000107248,2.2000214496,0.453084624221,0.0,0.453084624221
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074427588,0.0,0.453074427588
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064156668,0.0,0.453064156668
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055070853,0.0,0.453055070853
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081185222,0.0,0.453081185222
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080142598,0.0,0.453080142598
 07/01  06:00:00,5.15862460357,2.11486175141,0.293736040154,0.0,0.5500053624,2.2000214496,0.453083766782,0.0,0.453083766782
 07/01  07:00:00,5.00132609305,2.11486175141,0.13643752963,0.0,0.5500053624,2.2000214496,0.046537514551,0.026537514551,0.02
 07/01  08:00:00,7.08760818399,2.11486175141,0.572703533374,0.0,1.6500160872,2.750026812,0.453104824409,0.0,0.453104824409
 07/01  09:00:00,7.3891047269,2.11486175141,0.874200076285,0.0,1.6500160872,2.750026812,0.453113558717,0.0,0.453113558717
 07/01  10:00:00,7.49499769165,2.11486175141,0.980093041037,0.0,1.6500160872,2.750026812,0.453109298452,0.0,0.453109298452
 07/01  11:00:00,7.5453845097,2.11486175141,1.03047985908,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  12:00:00,5.67976413273,2.11486175141,0.814875569311,0.0,0.8250080436,1.9250187684,0.453120502787,0.0,0.453120502787
 07/01  13:00:00,5.73220526728,2.11486175141,0.867316703866,0.0,0.8250080436,1.9250187684,0.453095913818,0.0,0.453095913818
 07/01  14:00:00,5.78740330703,2.11486175141,0.922514743609,0.0,0.8250080436,1.9250187684,0.453102736761,0.0,0.453102736761
 07/01  15:00:00,5.84779020876,2.11486175141,0.982901645347,0.0,0.8250080436,1.9250187684,0.453096082005,0.0,0.453096082005
 07/01  16:00:00,5.99727452778,2.11486175141,1.13238596437,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  17:00:00,5.1154157874,2.11486175141,1.07553526759,0.0,0.2750026812,1.6500160872,0.453082543577,0.0,0.453082543577
 07/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083069158,0.0,0.453083069158
 07/01  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084549559,0.0,0.453084549559
 07/01  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094086898,0.0,0.453094086898
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082871518,0.0,0.453082871518
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073626218,0.0,0.453073626218
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057632757,0.0,0.453057632757
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307779426,0.0,0.45307779426
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071408823,0.0,0.453071408823
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307812689,0.0,0.45307812689
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088959384,0.0,0.453088959384
 07/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088388311,0.0,0.453088388311
 07/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086306794,0.0,0.453086306794
 07/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097088755,0.0,0.453097088755
 07/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079274855,0.0,0.453079274855
 07/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082531845,0.0,0.453082531845
 07/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079599439,0.0,0.453079599439
 07/02  18:00:00,2.3236630229,0.281853495532,0.116790758964,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  19:00:00,2.26251693738,0.243911678826,0.0935864901476,0.0,0.2750026812,1.6500160872,0.453088765051,0.0,0.453088765051
 07/02  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082784515,0.0,0.453082784515
 07/02  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081625766,0.0,0.453081625766
 07/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072420254,0.0,0.453072420254
 07/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307863895,0.0,0.45307863895
 07/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068037843,0.0,0.453068037843
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058795828,0.0,0.453058795828
 07/03  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  06:00:00,5.14445428728,2.11486175141,0.279565723864,0.0,0.5500053624,2.2000214496,0.453089511763,0.0,0.453089511763
 07/03  07:00:00,6.17534879188,2.11486175141,0.210449503663,0.0,1.6500160872,2.2000214496,0.460095751028,0.00698135911847,0.453114391909
 07/03  08:00:00,13.6628221566,2.11486175141,1.64786388203,0.0,4.9500482616,4.9500482616,0.453144537493,0.0,0.453144537493
 07/03  09:00:00,14.3828063823,2.11486175141,2.36784810764,0.0,4.9500482616,4.9500482616,0.453145224852,0.0,0.453145224852
 07/03  10:00:00,14.9724819394,2.11486175141,2.95752366475,0.0,4.9500482616,4.9500482616,0.453149073591,0.0,0.453149073591
 07/03  11:00:00,15.3771291585,2.11486175141,3.36217088384,0.0,4.9500482616,4.9500482616,0.453119945702,0.0,0.453119945702
 07/03  12:00:00,14.772715243,2.11486175141,3.30776233076,0.0,4.9500482616,4.4000428992,0.45318762031,0.0,0.45318762031
 07/03  13:00:00,14.9976862159,2.11486175141,2.98272794124,0.0,4.9500482616,4.9500482616,0.45318047567,0.0,0.45318047567
 07/03  14:00:00,14.931902026,2.11486175141,2.91694375136,0.0,4.9500482616,4.9500482616,0.453133470977,0.0,0.453133470977
 07/03  15:00:00,15.3351356511,2.11486175141,3.32017737644,0.0,4.9500482616,4.9500482616,0.453139858165,0.0,0.453139858165
 07/03  16:00:00,14.9107329429,2.11486175141,2.89577466829,0.0,4.9500482616,4.9500482616,0.453114842321,0.0,0.453114842321
 07/03  17:00:00,9.36629071038,2.11486175141,1.75137533496,0.0,2.750026812,2.750026812,0.453101978183,0.0,0.453101978183
 07/03  18:00:00,7.24305992044,2.11486175141,1.27816063222,0.0,1.6500160872,2.2000214496,0.453092325202,0.0,0.453092325202
 07/03  19:00:00,7.0776179889,2.11486175141,1.11271870068,0.0,1.6500160872,2.2000214496,0.453099257789,0.0,0.453099257789
 07/03  20:00:00,6.33028340896,2.11486175141,0.915389483143,0.0,1.1000107248,2.2000214496,0.192441003367,0.0,0.192441003367
 07/03  21:00:00,8.06134565479,2.11486175141,0.727285062303,0.0,1.1000107248,2.2000214496,0.280562422887,0.0,0.280562422887
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059042291,0.0,0.453059042291
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084863724,0.0,0.453084863724
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072361623,0.0,0.453072361623
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057876466,0.0,0.453057876466
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077891914,0.0,0.453077891914
 07/04  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074153,0.0,0.453074153
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059350228,0.0,0.453059350228
 07/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307935548,0.0,0.45307935548
 07/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083653316,0.0,0.453083653316
 07/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086099848,0.0,0.453086099848
 07/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309200445,0.0,0.45309200445
 07/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059550293,0.0,0.453059550293
 07/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080975109,0.0,0.453080975109
 07/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078302212,0.0,0.453078302212
 07/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087312341,0.0,0.453087312341
 07/04  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083857378,0.0,0.453083857378
 07/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085333576,0.0,0.453085333576
 07/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088147844,0.0,0.453088147844
 07/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078092202,0.0,0.453078092202
 07/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068709863,0.0,0.453068709863
 07/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067170839,0.0,0.453067170839
 07/05  06:00:00,4.97567997362,2.11486175141,0.110791410201,0.0,0.5500053624,2.2000214496,0.484386095596,0.0313170722441,0.453069023351
 07/05  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.778440461231,0.758440461231,0.02
 07/05  08:00:00,12.5748756887,2.11486175141,0.55991741406,0.0,4.9500482616,4.9500482616,0.46591584601,0.0127838179418,0.453132028068
 07/05  09:00:00,13.2294704017,2.11486175141,1.21451212706,0.0,4.9500482616,4.9500482616,0.453128735719,0.0,0.453128735719
 07/05  10:00:00,13.5281321169,2.11486175141,1.51317384225,0.0,4.9500482616,4.9500482616,0.453149897221,0.0,0.453149897221
 07/05  11:00:00,13.7002372464,2.11486175141,1.68527897182,0.0,4.9500482616,4.9500482616,0.453148422832,0.0,0.453148422832
 07/05  12:00:00,13.050508709,2.11486175141,1.5855557968,0.0,4.9500482616,4.4000428992,0.88629667954,0.0,0.88629667954
 07/05  13:00:00,13.8923955756,2.11486175141,1.87743730103,0.0,4.9500482616,4.9500482616,0.453120298535,0.0,0.453120298535
 07/05  14:00:00,13.9782952947,2.11486175141,1.96333702006,0.0,4.9500482616,4.9500482616,0.453099545508,0.0,0.453099545508
 07/05  15:00:00,13.9888203239,2.11486175141,1.97386204923,0.0,4.9500482616,4.9500482616,0.45313360908,0.0,0.45313360908
 07/05  16:00:00,13.9712677886,2.11486175141,1.95630951403,0.0,4.9500482616,4.9500482616,0.453103927081,0.0,0.453103927081
 07/05  17:00:00,8.82535101419,2.11486175141,1.21043563878,0.0,2.750026812,2.750026812,0.45310398717,0.0,0.45310398717
 07/05  18:00:00,6.73766729562,2.11486175141,0.772768007404,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  19:00:00,6.4822591196,2.11486175141,0.517359831382,0.0,1.6500160872,2.2000214496,0.453078300156,0.0,0.453078300156
 07/05  20:00:00,5.62841926043,2.11486175141,0.213525334611,0.0,1.1000107248,2.2000214496,0.453104711518,0.0,0.453104711518
 07/05  21:00:00,7.38011139392,2.11486175141,0.0460508014314,0.0,1.1000107248,2.2000214496,0.453078184173,0.0,0.453078184173
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083159066,0.0,0.453083159066
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073779587,0.0,0.453073779587
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306429867,0.0,0.45306429867
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054817638,0.0,0.453054817638
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090205207,0.0,0.453090205207
 07/06  06:00:00,4.94279770046,2.11486175141,0.0779091370421,0.0,0.5500053624,2.2000214496,0.0584350903242,0.0384350903242,0.02
 07/06  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.1140666614,0.660964121396,0.453102540003
 07/06  08:00:00,12.3555207832,2.11486175141,0.340562508568,0.0,4.9500482616,4.9500482616,0.453116783527,0.0,0.453116783527
 07/06  09:00:00,12.7362819606,2.11486175141,0.721323685962,0.0,4.9500482616,4.9500482616,0.453141850684,0.0,0.453141850684
 07/06  10:00:00,13.0259236638,2.11486175141,1.01096538921,0.0,4.9500482616,4.9500482616,0.453143032468,0.0,0.453143032468
 07/06  11:00:00,13.2814884667,2.11486175141,1.26653019212,0.0,4.9500482616,4.9500482616,0.453153426127,0.0,0.453153426127
 07/06  12:00:00,12.6107884879,2.11486175141,1.14583557567,0.0,4.9500482616,4.4000428992,0.453183272872,0.0,0.453183272872
 07/06  13:00:00,13.5008845086,2.11486175141,1.48592623397,0.0,4.9500482616,4.9500482616,0.886349381609,0.0,0.886349381609
 07/06  14:00:00,13.5109600069,2.11486175141,1.49600173232,0.0,4.9500482616,4.9500482616,0.453135092901,0.0,0.453135092901
 07/06  15:00:00,13.4760986923,2.11486175141,1.46114041764,0.0,4.9500482616,4.9500482616,0.453114988626,0.0,0.453114988626
 07/06  16:00:00,13.3649995784,2.11486175141,1.35004130383,0.0,4.9500482616,4.9500482616,0.453146387471,0.0,0.453146387471
 07/06  17:00:00,8.13806702248,2.11486175141,0.523151647063,0.0,2.750026812,2.750026812,0.453084726061,0.0,0.453084726061
 07/06  18:00:00,6.14970998236,2.11486175141,0.184810694146,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/06  19:00:00,6.07142348305,2.11486175141,0.106524194831,0.0,1.6500160872,2.2000214496,0.45309806627,0.0,0.45309806627
 07/06  20:00:00,5.45457287422,2.11486175141,0.0396789484036,0.0,1.1000107248,2.2000214496,0.453105238479,0.0,0.453105238479
 07/06  21:00:00,7.34016755515,2.11486175141,0.00610696266132,0.0,1.1000107248,2.2000214496,0.453076100657,0.0,0.453076100657
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063879261,0.0,0.453063879261
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054397716,0.0,0.453054397716
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079970615,0.0,0.453079970615
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070439711,0.0,0.453070439711
 07/07  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070501425,0.0,0.453070501425
 07/07  06:00:00,4.99373311547,2.11486175141,0.128844552053,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.84532813883,0.392245543975,0.453082594855
 07/07  08:00:00,12.8467370876,2.11486175141,0.831778813001,0.0,4.9500482616,4.9500482616,0.453124780374,0.0,0.453124780374
 07/07  09:00:00,13.1981021056,2.11486175141,1.18314383098,0.0,4.9500482616,4.9500482616,0.453148896759,0.0,0.453148896759
 07/07  10:00:00,13.4878920442,2.11486175141,1.47293376957,0.0,4.9500482616,4.9500482616,0.453150398442,0.0,0.453150398442
 07/07  11:00:00,13.6675459821,2.11486175141,1.6525877075,0.0,4.9500482616,4.9500482616,0.453109128899,0.0,0.453109128899
 07/07  12:00:00,13.0046987959,2.11486175141,1.5397458837,0.0,4.9500482616,4.4000428992,0.453160606086,0.0,0.453160606086
 07/07  13:00:00,13.9926701547,2.11486175141,1.97771188011,0.0,4.9500482616,4.9500482616,0.886355740987,0.0,0.886355740987
 07/07  14:00:00,14.1217572465,2.11486175141,2.10679897192,0.0,4.9500482616,4.9500482616,0.453111392735,0.0,0.453111392735
 07/07  15:00:00,14.1155098039,2.11486175141,2.10055152927,0.0,4.9500482616,4.9500482616,0.453118626131,0.0,0.453118626131
 07/07  16:00:00,14.1035438926,2.11486175141,2.08858561799,0.0,4.9500482616,4.9500482616,0.453120232556,0.0,0.453120232556
 07/07  17:00:00,9.01259597751,2.11486175141,1.39768060209,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/07  18:00:00,7.13044277825,2.11486175141,1.16554349003,0.0,1.6500160872,2.2000214496,0.453104132984,0.0,0.453104132984
 07/07  19:00:00,7.04554750602,2.11486175141,1.0806482178,0.0,1.6500160872,2.2000214496,0.453095425937,0.0,0.453095425937
 07/07  20:00:00,6.16361244742,2.11486175141,0.748718521598,0.0,1.1000107248,2.2000214496,0.453110987951,0.0,0.453110987951
 07/07  21:00:00,7.81199043572,2.11486175141,0.477929843238,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088366712,0.0,0.453088366712
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075901965,0.0,0.453075901965
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306503259,0.0,0.45306503259
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055393163,0.0,0.453055393163
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080886791,0.0,0.453080886791
 07/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082644398,0.0,0.453082644398
 07/08  06:00:00,5.27476672651,2.11486175141,0.40987816309,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  07:00:00,4.92212523876,2.11486175141,0.0572366753407,0.0,0.5500053624,2.2000214496,0.564843444278,0.111752690467,0.45309075381
 07/08  08:00:00,6.94666657843,2.11486175141,0.431761927813,0.0,1.6500160872,2.750026812,0.45310216202,0.0,0.45310216202
 07/08  09:00:00,7.01152590629,2.11486175141,0.496621255676,0.0,1.6500160872,2.750026812,0.45311387899,0.0,0.45311387899
 07/08  10:00:00,7.01585917138,2.11486175141,0.50095452076,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  11:00:00,7.22154210123,2.11486175141,0.706637450614,0.0,1.6500160872,2.750026812,0.453116483021,0.0,0.453116483021
 07/08  12:00:00,5.60725598292,2.11486175141,0.742367419505,0.0,0.8250080436,1.9250187684,0.453114806149,0.0,0.453114806149
 07/08  13:00:00,5.88302150051,2.11486175141,1.01813293709,0.0,0.8250080436,1.9250187684,0.453110915834,0.0,0.453110915834
 07/08  14:00:00,6.06406723729,2.11486175141,1.19917867387,0.0,0.8250080436,1.9250187684,0.453103809318,0.0,0.453103809318
 07/08  15:00:00,6.22596687249,2.11486175141,1.36107830907,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  16:00:00,6.40705055361,2.11486175141,1.54216199019,0.0,0.8250080436,1.9250187684,0.45309372267,0.0,0.45309372267
 07/08  17:00:00,5.56215665515,2.11486175141,1.52227613533,0.0,0.2750026812,1.6500160872,0.453087227778,0.0,0.453087227778
 07/08  18:00:00,2.05226944774,0.0867241524714,0.0405265268623,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  19:00:00,2.3082337545,0.260172457414,0.123042528684,0.0,0.2750026812,1.6500160872,0.453032787181,0.0,0.453032787181
 07/08  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089083596,0.0,0.453089083596
 07/08  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089609651,0.0,0.453089609651
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082860469,0.0,0.453082860469
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307167517,0.0,0.45307167517
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072458044,0.0,0.453072458044
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057674196,0.0,0.453057674196
 07/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090411721,0.0,0.453090411721
 07/09  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086328178,0.0,0.453086328178
 07/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087961002,0.0,0.453087961002
 07/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088634977,0.0,0.453088634977
 07/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086559098,0.0,0.453086559098
 07/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092183883,0.0,0.453092183883
 07/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530855562,0.0,0.4530855562
 07/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080930792,0.0,0.453080930792
 07/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084884837,0.0,0.453084884837
 07/09  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086003777,0.0,0.453086003777
 07/09  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090486833,0.0,0.453090486833
 07/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077515652,0.0,0.453077515652
 07/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080017239,0.0,0.453080017239
 07/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085836353,0.0,0.453085836353
 07/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076100441,0.0,0.453076100441
 07/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069083143,0.0,0.453069083143
 07/10  06:00:00,5.2487049809,2.11486175141,0.383816417482,0.0,0.5500053624,2.2000214496,0.453073105851,0.0,0.453073105851
 07/10  07:00:00,6.15927349555,2.11486175141,0.194374207335,0.0,1.6500160872,2.2000214496,0.472671984443,0.0195634154671,0.453108568976
 07/10  08:00:00,13.5071246809,2.11486175141,1.49216640626,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/10  09:00:00,13.9813150879,2.11486175141,1.96635681331,0.0,4.9500482616,4.9500482616,0.453146559831,0.0,0.453146559831
 07/10  10:00:00,14.1847997238,2.11486175141,2.16984144916,0.0,4.9500482616,4.9500482616,0.453147404967,0.0,0.453147404967
 07/10  11:00:00,14.1879890869,2.11486175141,2.17303081226,0.0,4.9500482616,4.9500482616,0.886300894585,0.0,0.886300894585
 07/10  12:00:00,13.3973258998,2.11486175141,1.93237298761,0.0,4.9500482616,4.4000428992,0.453179211352,0.0,0.453179211352
 07/10  13:00:00,14.2555697383,2.11486175141,2.24061146371,0.0,4.9500482616,4.9500482616,0.453153756379,0.0,0.453153756379
 07/10  14:00:00,14.3596857064,2.11486175141,2.34472743175,0.0,4.9500482616,4.9500482616,0.453108933307,0.0,0.453108933307
 07/10  15:00:00,14.4337080997,2.11486175141,2.41874982504,0.0,4.9500482616,4.9500482616,0.453088580918,0.0,0.453088580918
 07/10  16:00:00,14.5860591075,2.11486175141,2.57110083284,0.0,4.9500482616,4.9500482616,0.453103369307,0.0,0.453103369307
 07/10  17:00:00,9.58533338039,2.11486175141,1.97041800497,0.0,2.750026812,2.750026812,0.453113985483,0.0,0.453113985483
 07/10  18:00:00,7.6293490994,2.11486175141,1.66444981119,0.0,1.6500160872,2.2000214496,0.453110762237,0.0,0.453110762237
 07/10  19:00:00,7.46439724096,2.11486175141,1.49949795274,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/10  20:00:00,6.53409651547,2.11486175141,1.11920258965,0.0,1.1000107248,2.2000214496,0.453105537033,0.0,0.453105537033
 07/10  21:00:00,7.87691612354,2.11486175141,0.542855531054,0.0,1.1000107248,2.2000214496,0.453094791305,0.0,0.453094791305
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083991894,0.0,0.453083991894
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055175648,0.0,0.453055175648
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080430934,0.0,0.453080430934
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070612089,0.0,0.453070612089
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066519411,0.0,0.453066519411
 07/11  06:00:00,5.17063849435,2.11486175141,0.305749930935,0.0,0.5500053624,2.2000214496,0.453068553447,0.0,0.453068553447
 07/11  07:00:00,6.08405247347,2.11486175141,0.119153185257,0.0,1.6500160872,2.2000214496,0.0570234811425,0.0370234811425,0.02
 07/11  08:00:00,13.2087621745,2.11486175141,1.19380389993,0.0,4.9500482616,4.9500482616,0.453127881956,0.0,0.453127881956
 07/11  09:00:00,13.9746708746,2.11486175141,1.95971260001,0.0,4.9500482616,4.9500482616,0.453138791709,0.0,0.453138791709
 07/11  10:00:00,14.4812631403,2.11486175141,2.46630486573,0.0,4.9500482616,4.9500482616,0.453149936591,0.0,0.453149936591
 07/11  11:00:00,14.6982571175,2.11486175141,2.68329884291,0.0,4.9500482616,4.9500482616,0.453160176467,0.0,0.453160176467
 07/11  12:00:00,13.9835996862,2.11486175141,2.51864677403,0.0,4.9500482616,4.4000428992,0.886355239679,0.0,0.886355239679
 07/11  13:00:00,14.8701130487,2.11486175141,2.85515477405,0.0,4.9500482616,4.9500482616,0.453174113928,0.0,0.453174113928
 07/11  14:00:00,15.0920516917,2.11486175141,3.07709341711,0.0,4.9500482616,4.9500482616,0.4531166951,0.0,0.4531166951
 07/11  15:00:00,15.2809643015,2.11486175141,3.26600602687,0.0,4.9500482616,4.9500482616,0.453095485576,0.0,0.453095485576
 07/11  16:00:00,15.3201538188,2.11486175141,3.30519554417,0.0,4.9500482616,4.9500482616,0.453147531814,0.0,0.453147531814
 07/11  17:00:00,10.0740243875,2.11486175141,2.45910901204,0.0,2.750026812,2.750026812,0.453128609697,0.0,0.453128609697
 07/11  18:00:00,7.92132945253,2.11486175141,1.95643016432,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/11  19:00:00,7.55784016662,2.11486175141,1.59294087841,0.0,1.6500160872,2.2000214496,0.453109962789,0.0,0.453109962789
 07/11  20:00:00,6.55879201086,2.11486175141,1.14389808504,0.0,1.1000107248,2.2000214496,0.453102086337,0.0,0.453102086337
 07/11  21:00:00,8.00687030408,2.11486175141,0.672809711591,0.0,1.1000107248,2.2000214496,0.453095244063,0.0,0.453095244063
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073304082,0.0,0.453073304082
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081168069,0.0,0.453081168069
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069822596,0.0,0.453069822596
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059914451,0.0,0.453059914451
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057658478,0.0,0.453057658478
 07/12  06:00:00,5.23514120285,2.11486175141,0.370252639429,0.0,0.5500053624,2.2000214496,0.453084781768,0.0,0.453084781768
 07/12  07:00:00,6.06799676389,2.11486175141,0.103097475677,0.0,1.6500160872,2.2000214496,0.0232873973192,0.00328739731915,0.02
 07/12  08:00:00,13.2055334864,2.11486175141,1.19057521183,0.0,4.9500482616,4.9500482616,0.453133222715,0.0,0.453133222715
 07/12  09:00:00,13.6450601221,2.11486175141,1.63010184752,0.0,4.9500482616,4.9500482616,0.453141291177,0.0,0.453141291177
 07/12  10:00:00,13.9524096015,2.11486175141,1.93745132686,0.0,4.9500482616,4.9500482616,0.453150023357,0.0,0.453150023357
 07/12  11:00:00,14.2685709844,2.11486175141,2.25361270981,0.0,4.9500482616,4.9500482616,0.45315855585,0.0,0.45315855585
 07/12  12:00:00,13.6999863162,2.11486175141,2.23503340395,0.0,4.9500482616,4.4000428992,0.453174683893,0.0,0.453174683893
 07/12  13:00:00,14.7098294296,2.11486175141,2.69487115493,0.0,4.9500482616,4.9500482616,0.886323686253,0.0,0.886323686253
 07/12  14:00:00,15.0364484315,2.11486175141,3.02149015685,0.0,4.9500482616,4.9500482616,0.453119357948,0.0,0.453119357948
 07/12  15:00:00,15.3428036608,2.11486175141,3.32784538621,0.0,4.9500482616,4.9500482616,0.453097277551,0.0,0.453097277551
 07/12  16:00:00,15.4793522648,2.11486175141,3.46439399014,0.0,4.9500482616,4.9500482616,0.453124256329,0.0,0.453124256329
 07/12  17:00:00,10.0888974359,2.11486175141,2.47398206045,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/12  18:00:00,8.00728681588,2.11486175141,2.04238752766,0.0,1.6500160872,2.2000214496,0.453106868567,0.0,0.453106868567
 07/12  19:00:00,7.95572723366,2.11486175141,1.99082794544,0.0,1.6500160872,2.2000214496,0.453075281922,0.0,0.453075281922
 07/12  20:00:00,7.19186181826,2.11486175141,1.77696789244,0.0,1.1000107248,2.2000214496,0.453103905233,0.0,0.453103905233
 07/12  21:00:00,8.63071210173,2.11486175141,1.29665150924,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308931324,0.0,0.45308931324
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307564962,0.0,0.45307564962
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064414696,0.0,0.453064414696
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054423858,0.0,0.453054423858
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079531234,0.0,0.453079531234
 07/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080772216,0.0,0.453080772216
 07/13  06:00:00,5.431722535,2.11486175141,0.566833971579,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,6.40294022763,2.11486175141,0.438040939415,0.0,1.6500160872,2.2000214496,0.453104323355,0.0,0.453104323355
 07/13  08:00:00,13.8928307583,2.11486175141,1.8778724837,0.0,4.9500482616,4.9500482616,0.453144668831,0.0,0.453144668831
 07/13  09:00:00,14.555522014,2.11486175141,2.54056373937,0.0,4.9500482616,4.9500482616,0.453150232066,0.0,0.453150232066
 07/13  10:00:00,15.0710880951,2.11486175141,3.05612982046,0.0,4.9500482616,4.9500482616,0.453149158212,0.0,0.453149158212
 07/13  11:00:00,15.4109389181,2.11486175141,3.39598064353,0.0,4.9500482616,4.9500482616,0.453166384493,0.0,0.453166384493
 07/13  12:00:00,14.8360737116,2.11486175141,3.37112079942,0.0,4.9500482616,4.4000428992,0.453166291525,0.0,0.453166291525
 07/13  13:00:00,15.9038018883,2.11486175141,3.88884361367,0.0,4.9500482616,4.9500482616,0.453179583584,0.0,0.453179583584
 07/13  14:00:00,16.2683241814,2.11486175141,4.25336590676,0.0,4.9500482616,4.9500482616,0.453154319918,0.0,0.453154319918
 07/13  15:00:00,16.5556795148,2.11486175141,4.54072124021,0.0,4.9500482616,4.9500482616,0.45311646041,0.0,0.45311646041
 07/13  16:00:00,16.8627616864,2.11486175141,4.84780341175,0.0,4.9500482616,4.9500482616,0.453104334885,0.0,0.453104334885
 07/13  17:00:00,11.6708616887,2.11486175141,4.05594631329,0.0,2.750026812,2.750026812,0.45313395828,0.0,0.45313395828
 07/13  18:00:00,9.48838745003,2.11486175141,3.52348816182,0.0,1.6500160872,2.2000214496,0.453111096017,0.0,0.453111096017
 07/13  19:00:00,9.15467960939,2.11486175141,3.18978032117,0.0,1.6500160872,2.2000214496,0.453103975512,0.0,0.453103975512
 07/13  20:00:00,8.10509201682,2.11486175141,2.690198091,0.0,1.1000107248,2.2000214496,0.453098114899,0.0,0.453098114899
 07/13  21:00:00,9.27973347694,2.11486175141,1.94567288445,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090244354,0.0,0.453090244354
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073447003,0.0,0.453073447003
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079674016,0.0,0.453079674016
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069649662,0.0,0.453069649662
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059608118,0.0,0.453059608118
 07/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062339163,0.0,0.453062339163
 07/14  06:00:00,6.32484119009,2.11486175141,1.45995262667,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  07:00:00,7.4185114768,2.11486175141,1.45361218859,0.0,1.6500160872,2.2000214496,0.453108752569,0.0,0.453108752569
 07/14  08:00:00,14.9881360763,2.11486175141,2.97317780167,0.0,4.9500482616,4.9500482616,0.453118797774,0.0,0.453118797774
 07/14  09:00:00,15.5616522092,2.11486175141,3.54669393459,0.0,4.9500482616,4.9500482616,0.453142212236,0.0,0.453142212236
 07/14  10:00:00,16.1781795533,2.11486175141,4.16322127868,0.0,4.9500482616,4.9500482616,0.453147160734,0.0,0.453147160734
 07/14  11:00:00,16.8183612764,2.11486175141,4.80340300182,0.0,4.9500482616,4.9500482616,0.453162653135,0.0,0.453162653135
 07/14  12:00:00,16.3214055372,2.11486175141,4.85645262497,0.0,4.9500482616,4.4000428992,0.453180721425,0.0,0.453180721425
 07/14  13:00:00,17.4983313229,2.11486175141,5.48337304826,0.0,4.9500482616,4.9500482616,0.453151686069,0.0,0.453151686069
 07/14  14:00:00,17.6030820335,2.11486175141,5.58812375892,0.0,4.9500482616,4.9500482616,0.453130980596,0.0,0.453130980596
 07/14  15:00:00,17.4670280114,2.11486175141,5.45206973677,0.0,4.9500482616,4.9500482616,0.453108606502,0.0,0.453108606502
 07/14  16:00:00,17.467978991,2.11486175141,5.45302071634,0.0,4.9500482616,4.9500482616,0.453139005855,0.0,0.453139005855
 07/14  17:00:00,11.9580020548,2.11486175141,4.34308667937,0.0,2.750026812,2.750026812,0.453124389474,0.0,0.453124389474
 07/14  18:00:00,9.46900285779,2.11486175141,3.50410356957,0.0,1.6500160872,2.2000214496,0.453114457137,0.0,0.453114457137
 07/14  19:00:00,8.92293997156,2.11486175141,2.95804068334,0.0,1.6500160872,2.2000214496,0.453106162808,0.0,0.453106162808
 07/14  20:00:00,7.85074584525,2.11486175141,2.43585191944,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  21:00:00,9.34322393673,2.11486175141,2.00916334425,0.0,1.1000107248,2.2000214496,0.453099645754,0.0,0.453099645754
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307685212,0.0,0.45307685212
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
