Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065452255,0.0,0.453065452255
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055362093,0.0,0.453055362093
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080338153,0.0,0.453080338153
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070229863,0.0,0.453070229863
 07/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,6.64574406861,2.11486175141,1.7808555052,0.0,0.5500053624,2.2000214496,0.453074381977,0.0,0.453074381977
 07/15  07:00:00,6.46743299886,2.11486175141,1.60254443544,0.0,0.5500053624,2.2000214496,0.453101041177,0.0,0.453101041177
 07/15  08:00:00,9.043738911,2.11486175141,2.52883426038,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  09:00:00,9.61841166131,2.11486175141,3.10350701069,0.0,1.6500160872,2.750026812,0.453104509059,0.0,0.453104509059
 07/15  10:00:00,9.90601732732,2.11486175141,3.39111267671,0.0,1.6500160872,2.750026812,0.453111785735,0.0,0.453111785735
 07/15  11:00:00,10.0881460028,2.11486175141,3.57324135216,0.0,1.6500160872,2.750026812,0.453121021391,0.0,0.453121021391
 07/15  12:00:00,8.2806108271,2.11486175141,3.41572226368,0.0,0.8250080436,1.9250187684,0.453032372552,0.0,0.453032372552
 07/15  13:00:00,8.39554165737,2.11486175141,3.53065309395,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  14:00:00,8.45800622449,2.11486175141,3.59311766107,0.0,0.8250080436,1.9250187684,0.453102857056,0.0,0.453102857056
 07/15  15:00:00,8.52471351282,2.11486175141,3.6598249494,0.0,0.8250080436,1.9250187684,0.453092335311,0.0,0.453092335311
 07/15  16:00:00,8.66736939824,2.11486175141,3.80248083482,0.0,0.8250080436,1.9250187684,0.453087807397,0.0,0.453087807397
 07/15  17:00:00,6.8234004169,2.11486175141,2.78351989708,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093744084,0.0,0.453093744084
 07/15  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085923523,0.0,0.453085923523
 07/15  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089564665,0.0,0.453089564665
 07/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308479782,0.0,0.45308479782
 07/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073189466,0.0,0.453073189466
 07/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059361426,0.0,0.453059361426
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078605404,0.0,0.453078605404
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063468727,0.0,0.453063468727
 07/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058357955,0.0,0.453058357955
 07/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079351305,0.0,0.453079351305
 07/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081108688,0.0,0.453081108688
 07/16  10:00:00,2.15929192685,0.148598423427,0.0856747350225,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  11:00:00,2.1960068189,0.171713733738,0.0992743167602,0.0,0.2750026812,1.6500160872,0.453087422279,0.0,0.453087422279
 07/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082349397,0.0,0.453082349397
 07/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088034599,0.0,0.453088034599
 07/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074349434,0.0,0.453074349434
 07/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  17:00:00,2.50131755086,0.325215571768,0.251083210687,0.0,0.2750026812,1.6500160872,0.453057863471,0.0,0.453057863471
 07/16  18:00:00,2.40327378258,0.260172457414,0.21808255676,0.0,0.2750026812,1.6500160872,0.453087965799,0.0,0.453087965799
 07/16  19:00:00,2.521163351,0.325215571768,0.270929010825,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  20:00:00,2.32137275615,0.260172457414,0.136181530333,0.0,0.2750026812,1.6500160872,0.453081116508,0.0,0.453081116508
 07/16  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085472472,0.0,0.453085472472
 07/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077572892,0.0,0.453077572892
 07/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061924642,0.0,0.453061924642
 07/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530871824,0.0,0.4530871824
 07/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076992109,0.0,0.453076992109
 07/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077850342,0.0,0.453077850342
 07/17  06:00:00,5.90223099966,2.11486175141,1.03734243624,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  07:00:00,6.34909748884,2.11486175141,0.38419820062,0.0,1.6500160872,2.2000214496,0.453100706731,0.0,0.453100706731
 07/17  08:00:00,13.525675639,2.11486175141,1.5107173644,0.0,4.9500482616,4.9500482616,0.453135762471,0.0,0.453135762471
 07/17  09:00:00,13.9828145459,2.11486175141,1.96785627126,0.0,4.9500482616,4.9500482616,0.453147389384,0.0,0.453147389384
 07/17  10:00:00,14.5168312599,2.11486175141,2.50187298532,0.0,4.9500482616,4.9500482616,0.453141268393,0.0,0.453141268393
 07/17  11:00:00,14.9023779142,2.11486175141,2.88741963955,0.0,4.9500482616,4.9500482616,0.45316323595,0.0,0.45316323595
 07/17  12:00:00,14.2547705252,2.11486175141,2.78981761303,0.0,4.9500482616,4.4000428992,0.453178281409,0.0,0.453178281409
 07/17  13:00:00,15.0373448524,2.11486175141,3.02238657775,0.0,4.9500482616,4.9500482616,0.453167067874,0.0,0.453167067874
 07/17  14:00:00,15.1218762732,2.11486175141,3.10691799856,0.0,4.9500482616,4.9500482616,0.453132090316,0.0,0.453132090316
 07/17  15:00:00,15.2417969868,2.11486175141,3.2268387122,0.0,4.9500482616,4.9500482616,0.453101319931,0.0,0.453101319931
 07/17  16:00:00,15.3982056528,2.11486175141,3.38324737816,0.0,4.9500482616,4.9500482616,0.453151859955,0.0,0.453151859955
 07/17  17:00:00,10.1671640848,2.11486175141,2.55224870937,0.0,2.750026812,2.750026812,0.453093019717,0.0,0.453093019717
 07/17  18:00:00,8.08552735913,2.11486175141,2.12062807091,0.0,1.6500160872,2.2000214496,0.453107274086,0.0,0.453107274086
 07/17  19:00:00,7.96016049503,2.11486175141,1.99526120681,0.0,1.6500160872,2.2000214496,0.453105724229,0.0,0.453105724229
 07/17  20:00:00,6.89729286726,2.11486175141,1.48239894144,0.0,1.1000107248,2.2000214496,0.453103304572,0.0,0.453103304572
 07/17  21:00:00,8.23962853676,2.11486175141,0.905567944274,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081806358,0.0,0.453081806358
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088764723,0.0,0.453088764723
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059439994,0.0,0.453059439994
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084130217,0.0,0.453084130217
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073872503,0.0,0.453073872503
 07/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/18  06:00:00,5.33504018985,2.11486175141,0.47015162643,0.0,0.5500053624,2.2000214496,0.45309110567,0.0,0.45309110567
 07/18  07:00:00,6.07841054067,2.11486175141,0.11351125245,0.0,1.6500160872,2.2000214496,0.465613292437,0.0125123112268,0.453100981211
 07/18  08:00:00,13.3931151587,2.11486175141,1.37815688411,0.0,4.9500482616,4.9500482616,0.453138764144,0.0,0.453138764144
 07/18  09:00:00,14.1186680495,2.11486175141,2.10370977484,0.0,4.9500482616,4.9500482616,0.453144812406,0.0,0.453144812406
 07/18  10:00:00,14.5524472417,2.11486175141,2.53748896705,0.0,4.9500482616,4.9500482616,0.453142797752,0.0,0.453142797752
 07/18  11:00:00,14.6474132205,2.11486175141,2.63245494592,0.0,4.9500482616,4.9500482616,0.453158590222,0.0,0.453158590222
 07/18  12:00:00,14.0080425533,2.11486175141,2.5430896411,0.0,4.9500482616,4.4000428992,0.453166891823,0.0,0.453166891823
 07/18  13:00:00,15.0920575825,2.11486175141,3.07709930788,0.0,4.9500482616,4.9500482616,0.453152516581,0.0,0.453152516581
 07/18  14:00:00,15.2245766308,2.11486175141,3.20961835618,0.0,4.9500482616,4.9500482616,0.453098108009,0.0,0.453098108009
 07/18  15:00:00,15.1488743376,2.11486175141,3.13391606295,0.0,4.9500482616,4.9500482616,0.453128452948,0.0,0.453128452948
 07/18  16:00:00,15.2099296951,2.11486175141,3.19497142052,0.0,4.9500482616,4.9500482616,0.453133476702,0.0,0.453133476702
 07/18  17:00:00,10.1331083595,2.11486175141,2.51819298413,0.0,2.750026812,2.750026812,0.45312696229,0.0,0.45312696229
 07/18  18:00:00,7.99247130396,2.11486175141,2.02757201574,0.0,1.6500160872,2.2000214496,0.453111118429,0.0,0.453111118429
 07/18  19:00:00,7.75128514816,2.11486175141,1.78638585994,0.0,1.6500160872,2.2000214496,0.453099550518,0.0,0.453099550518
 07/18  20:00:00,6.88137898176,2.11486175141,1.46648505595,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  21:00:00,8.32574941663,2.11486175141,0.991688824148,0.0,1.1000107248,2.2000214496,0.453094533861,0.0,0.453094533861
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074153025,0.0,0.453074153025
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081531068,0.0,0.453081531068
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087211384,0.0,0.453087211384
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076904234,0.0,0.453076904234
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066571511,0.0,0.453066571511
 07/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  06:00:00,5.8780589377,2.11486175141,1.01317037428,0.0,0.5500053624,2.2000214496,0.453071314317,0.0,0.453071314317
 07/19  07:00:00,6.67813663051,2.11486175141,0.713237342288,0.0,1.6500160872,2.2000214496,0.453101676766,0.0,0.453101676766
 07/19  08:00:00,14.141528692,2.11486175141,2.12657041743,0.0,4.9500482616,4.9500482616,0.453139859915,0.0,0.453139859915
 07/19  09:00:00,14.7000567192,2.11486175141,2.6850984446,0.0,4.9500482616,4.9500482616,0.453136873024,0.0,0.453136873024
 07/19  10:00:00,15.1711227531,2.11486175141,3.15616447852,0.0,4.9500482616,4.9500482616,0.453145057893,0.0,0.453145057893
 07/19  11:00:00,15.5864706895,2.11486175141,3.57151241484,0.0,4.9500482616,4.9500482616,0.453161373178,0.0,0.453161373178
 07/19  12:00:00,15.1090460891,2.11486175141,3.64409317686,0.0,4.9500482616,4.4000428992,0.453173014732,0.0,0.453173014732
 07/19  13:00:00,16.3269240552,2.11486175141,4.31196578059,0.0,4.9500482616,4.9500482616,0.453166715689,0.0,0.453166715689
 07/19  14:00:00,16.5303500961,2.11486175141,4.51539182152,0.0,4.9500482616,4.9500482616,0.453120217518,0.0,0.453120217518
 07/19  15:00:00,16.7151284283,2.11486175141,4.7001701537,0.0,4.9500482616,4.9500482616,0.453096052649,0.0,0.453096052649
 07/19  16:00:00,16.9205878695,2.11486175141,4.9056295949,0.0,4.9500482616,4.9500482616,0.45310742004,0.0,0.45310742004
 07/19  17:00:00,11.5263599008,2.11486175141,3.91144452541,0.0,2.750026812,2.750026812,0.453115137966,0.0,0.453115137966
 07/19  18:00:00,9.08531237853,2.11486175141,3.12041309032,0.0,1.6500160872,2.2000214496,0.453118006342,0.0,0.453118006342
 07/19  19:00:00,8.20969211486,2.11486175141,2.24479282664,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/19  20:00:00,7.12908606446,2.11486175141,1.71419213864,0.0,1.1000107248,2.2000214496,0.453106933291,0.0,0.453106933291
 07/19  21:00:00,8.74615414809,2.11486175141,1.41209355561,0.0,1.1000107248,2.2000214496,0.45309085877,0.0,0.45309085877
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080128376,0.0,0.453080128376
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085876641,0.0,0.453085876641
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307545561,0.0,0.45307545561
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065063591,0.0,0.453065063591
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060247493,0.0,0.453060247493
 07/20  06:00:00,6.44200697948,2.11486175141,1.19328508272,0.0,0.5500053624,2.2000214496,0.453061467245,0.0,0.453061467245
 07/20  07:00:00,7.04495068138,2.11486175141,1.08005139316,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/20  08:00:00,14.7522153774,2.11486175141,2.73725710282,0.0,4.9500482616,4.9500482616,0.453125104004,0.0,0.453125104004
 07/20  09:00:00,15.3216554718,2.11486175141,3.30669719716,0.0,4.9500482616,4.9500482616,0.453077857795,0.0,0.453077857795
 07/20  10:00:00,15.7190325161,2.11486175141,3.70407424149,0.0,4.9500482616,4.9500482616,0.453144934128,0.0,0.453144934128
 07/20  11:00:00,15.9264674381,2.11486175141,3.91150916345,0.0,4.9500482616,4.9500482616,0.453156642271,0.0,0.453156642271
 07/20  12:00:00,15.4053527719,2.11486175141,3.94039985967,0.0,4.9500482616,4.4000428992,0.886338905941,0.0,0.886338905941
 07/20  13:00:00,16.3162044512,2.11486175141,4.30124617653,0.0,4.9500482616,4.9500482616,0.453174624362,0.0,0.453174624362
 07/20  14:00:00,16.1557533133,2.11486175141,4.14079503871,0.0,4.9500482616,4.9500482616,0.453138352233,0.0,0.453138352233
 07/20  15:00:00,16.3490026874,2.11486175141,4.33404441277,0.0,4.9500482616,4.9500482616,0.453112652399,0.0,0.453112652399
 07/20  16:00:00,16.3401831784,2.11486175141,4.32522490375,0.0,4.9500482616,4.9500482616,0.453137643133,0.0,0.453137643133
 07/20  17:00:00,10.9714043679,2.11486175141,3.35648899253,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/20  18:00:00,8.93833655171,2.11486175141,2.9734372635,0.0,1.6500160872,2.2000214496,0.453121513129,0.0,0.453121513129
 07/20  19:00:00,8.61958134532,2.11486175141,2.6546820571,0.0,1.6500160872,2.2000214496,0.45310684365,0.0,0.45310684365
 07/20  20:00:00,7.39647909733,2.11486175141,1.98158517151,0.0,1.1000107248,2.2000214496,0.453111997812,0.0,0.453111997812
 07/20  21:00:00,8.79274294333,2.11486175141,1.45868235085,0.0,1.1000107248,2.2000214496,0.453084545296,0.0,0.453084545296
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081788298,0.0,0.453081788298
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069934135,0.0,0.453069934135
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059470741,0.0,0.453059470741
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083996138,0.0,0.453083996138
 07/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084568215,0.0,0.453084568215
 07/21  06:00:00,6.63431044278,2.11486175141,1.38558854603,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  07:00:00,7.06349730716,2.11486175141,1.09859801894,0.0,1.6500160872,2.2000214496,0.453106487601,0.0,0.453106487601
 07/21  08:00:00,14.1449589705,2.11486175141,2.13000069585,0.0,4.9500482616,4.9500482616,0.453121501811,0.0,0.453121501811
 07/21  09:00:00,14.6875159863,2.11486175141,2.67255771165,0.0,4.9500482616,4.9500482616,0.453112606339,0.0,0.453112606339
 07/21  10:00:00,15.5330788296,2.11486175141,3.51812055502,0.0,4.9500482616,4.9500482616,0.453144125154,0.0,0.453144125154
 07/21  11:00:00,16.0932579213,2.11486175141,4.0782996467,0.0,4.9500482616,4.9500482616,0.453164591629,0.0,0.453164591629
 07/21  12:00:00,15.2662159727,2.11486175141,3.80126306047,0.0,4.9500482616,4.4000428992,0.453177651565,0.0,0.453177651565
 07/21  13:00:00,16.5630851731,2.11486175141,4.54812689848,0.0,4.9500482616,4.9500482616,0.453164849347,0.0,0.453164849347
 07/21  14:00:00,17.2714855818,2.11486175141,5.25652730719,0.0,4.9500482616,4.9500482616,0.453148233413,0.0,0.453148233413
 07/21  15:00:00,17.8160257102,2.11486175141,5.80106743561,0.0,4.9500482616,4.9500482616,0.453133808005,0.0,0.453133808005
 07/21  16:00:00,18.1139619834,2.11486175141,6.09900370875,0.0,4.9500482616,4.9500482616,0.453146481104,0.0,0.453146481104
 07/21  17:00:00,12.3936565724,2.11486175141,4.77874119702,0.0,2.750026812,2.750026812,0.453129953881,0.0,0.453129953881
 07/21  18:00:00,9.5497585,2.11486175141,3.58485921178,0.0,1.6500160872,2.2000214496,0.453115333082,0.0,0.453115333082
 07/21  19:00:00,8.93753885655,2.11486175141,2.97263956833,0.0,1.6500160872,2.2000214496,0.453108341762,0.0,0.453108341762
 07/21  20:00:00,7.88019384931,2.11486175141,2.4652999235,0.0,1.1000107248,2.2000214496,0.453098102575,0.0,0.453098102575
 07/21  21:00:00,9.49976428303,2.11486175141,1.78187035721,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072752838,0.0,0.453072752838
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079851616,0.0,0.453079851616
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085411362,0.0,0.453085411362
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076258343,0.0,0.453076258343
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064451356,0.0,0.453064451356
 07/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  06:00:00,6.08261091997,2.11486175141,0.833889023221,0.0,0.5500053624,2.2000214496,0.453093212157,0.0,0.453093212157
 07/22  07:00:00,5.23554992736,2.11486175141,0.370661363942,0.0,0.5500053624,2.2000214496,0.45309940735,0.0,0.45309940735
 07/22  08:00:00,7.38755638666,2.11486175141,0.87265173604,0.0,1.6500160872,2.750026812,0.453098476462,0.0,0.453098476462
 07/22  09:00:00,7.79760864627,2.11486175141,1.28270399565,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  10:00:00,8.11631385877,2.11486175141,1.60140920815,0.0,1.6500160872,2.750026812,0.453113919169,0.0,0.453113919169
 07/22  11:00:00,8.25271795188,2.11486175141,1.73781330126,0.0,1.6500160872,2.750026812,0.453122361757,0.0,0.453122361757
 07/22  12:00:00,6.49116555762,2.11486175141,1.6262769942,0.0,0.8250080436,1.9250187684,0.453109222973,0.0,0.453109222973
 07/22  13:00:00,6.56578152822,2.11486175141,1.7008929648,0.0,0.8250080436,1.9250187684,0.453081693011,0.0,0.453081693011
 07/22  14:00:00,6.45636498731,2.11486175141,1.59147642389,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  15:00:00,6.32528672604,2.11486175141,1.46039816262,0.0,0.8250080436,1.9250187684,0.453073036706,0.0,0.453073036706
 07/22  16:00:00,6.14083437436,2.11486175141,1.27594581094,0.0,0.8250080436,1.9250187684,0.453097795645,0.0,0.453097795645
 07/22  17:00:00,4.99112821557,2.11486175141,0.951247695749,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092818017,0.0,0.453092818017
 07/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308559507,0.0,0.45308559507
 07/22  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087896968,0.0,0.453087896968
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065308529,0.0,0.453065308529
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054728471,0.0,0.453054728471
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075548474,0.0,0.453075548474
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060086566,0.0,0.453060086566
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078974254,0.0,0.453078974254
 07/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073428276,0.0,0.453073428276
 07/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082719773,0.0,0.453082719773
 07/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  09:00:00,2.07821656244,0.105669989992,0.0475278040449,0.0,0.2750026812,1.6500160872,0.453085935022,0.0,0.453085935022
 07/23  10:00:00,2.2629707916,0.237757477483,0.100194545713,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089212485,0.0,0.453089212485
 07/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077673452,0.0,0.453077673452
 07/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064441106,0.0,0.453064441106
 07/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087092697,0.0,0.453087092697
 07/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080570908,0.0,0.453080570908
 07/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307927825,0.0,0.45307927825
 07/23  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086993657,0.0,0.453086993657
 07/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090203182,0.0,0.453090203182
 07/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070941661,0.0,0.453070941661
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072272045,0.0,0.453072272045
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062195965,0.0,0.453062195965
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308652738,0.0,0.45308652738
 07/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088375104,0.0,0.453088375104
 07/24  06:00:00,5.55721322911,2.11486175141,0.308491332356,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  07:00:00,6.08012373501,2.11486175141,0.115224446789,0.0,1.6500160872,2.2000214496,0.492099268954,0.0389900993257,0.453109169629
 07/24  08:00:00,13.0639689357,2.11486175141,1.04901066103,0.0,4.9500482616,4.9500482616,0.453137935783,0.0,0.453137935783
 07/24  09:00:00,13.5702295695,2.11486175141,1.5552712949,0.0,4.9500482616,4.9500482616,0.453148382126,0.0,0.453148382126
 07/24  10:00:00,13.813787426,2.11486175141,1.79882915142,0.0,4.9500482616,4.9500482616,0.453137959446,0.0,0.453137959446
 07/24  11:00:00,13.886508287,2.11486175141,1.87155001237,0.0,4.9500482616,4.9500482616,0.453124832978,0.0,0.453124832978
 07/24  12:00:00,13.0507376223,2.11486175141,1.58578471011,0.0,4.9500482616,4.4000428992,0.453175250829,0.0,0.453175250829
 07/24  13:00:00,13.9347866578,2.11486175141,1.91982838315,0.0,4.9500482616,4.9500482616,0.45316134342,0.0,0.45316134342
 07/24  14:00:00,14.0857216051,2.11486175141,2.07076333046,0.0,4.9500482616,4.9500482616,0.453124861487,0.0,0.453124861487
 07/24  15:00:00,14.0894832236,2.11486175141,2.07452494899,0.0,4.9500482616,4.9500482616,0.453119588307,0.0,0.453119588307
 07/24  16:00:00,14.0875673287,2.11486175141,2.07260905406,0.0,4.9500482616,4.9500482616,0.453140633967,0.0,0.453140633967
 07/24  17:00:00,8.91862986659,2.11486175141,1.30371449117,0.0,2.750026812,2.750026812,0.453120744285,0.0,0.453120744285
 07/24  18:00:00,6.92392026075,2.11486175141,0.95902097253,0.0,1.6500160872,2.2000214496,0.453106131844,0.0,0.453106131844
 07/24  19:00:00,6.76146045854,2.11486175141,0.796561170324,0.0,1.6500160872,2.2000214496,0.453089652794,0.0,0.453089652794
 07/24  20:00:00,5.93135113619,2.11486175141,0.516457210375,0.0,1.1000107248,2.2000214496,0.45309693629,0.0,0.45309693629
 07/24  21:00:00,8.05259973186,2.11486175141,0.334705806045,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082470095,0.0,0.453082470095
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087799811,0.0,0.453087799811
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077197552,0.0,0.453077197552
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066545159,0.0,0.453066545159
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305587988,0.0,0.45305587988
 07/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  06:00:00,5.47430255055,2.11486175141,0.225580653802,0.0,0.5500053624,2.2000214496,0.453084088661,0.0,0.453084088661
 07/25  07:00:00,6.01974787427,2.11486175141,0.0548485860549,0.0,1.6500160872,2.2000214496,0.513346726112,0.0602362837028,0.453110442409
 07/25  08:00:00,12.7860071765,2.11486175141,0.771048901852,0.0,4.9500482616,4.9500482616,0.453126700057,0.0,0.453126700057
 07/25  09:00:00,13.2912960541,2.11486175141,1.27633777945,0.0,4.9500482616,4.9500482616,0.45314245464,0.0,0.45314245464
 07/25  10:00:00,13.7628524238,2.11486175141,1.74789414913,0.0,4.9500482616,4.9500482616,0.453144314022,0.0,0.453144314022
 07/25  11:00:00,13.983862849,2.11486175141,1.96890457442,0.0,4.9500482616,4.9500482616,0.453141101292,0.0,0.453141101292
 07/25  12:00:00,13.2970722202,2.11486175141,1.832119308,0.0,4.9500482616,4.4000428992,0.453133776817,0.0,0.453133776817
 07/25  13:00:00,14.1621038008,2.11486175141,2.14714552618,0.0,4.9500482616,4.9500482616,0.453117339421,0.0,0.453117339421
 07/25  14:00:00,14.2744349758,2.11486175141,2.25947670117,0.0,4.9500482616,4.9500482616,0.453113923911,0.0,0.453113923911
 07/25  15:00:00,14.3355964066,2.11486175141,2.32063813197,0.0,4.9500482616,4.9500482616,0.453089784477,0.0,0.453089784477
 07/25  16:00:00,14.3871531348,2.11486175141,2.37219486019,0.0,4.9500482616,4.9500482616,0.453151881709,0.0,0.453151881709
 07/25  17:00:00,9.35311576739,2.11486175141,1.73820039197,0.0,2.750026812,2.750026812,0.453109605001,0.0,0.453109605001
 07/25  18:00:00,7.37060370927,2.11486175141,1.40570442105,0.0,1.6500160872,2.2000214496,0.453106252026,0.0,0.453106252026
 07/25  19:00:00,7.226249275,2.11486175141,1.26134998678,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/25  20:00:00,6.26171694797,2.11486175141,0.846823022154,0.0,1.1000107248,2.2000214496,0.453099703359,0.0,0.453099703359
 07/25  21:00:00,8.01495503423,2.11486175141,0.297061108416,0.0,1.1000107248,2.2000214496,0.453093701737,0.0,0.453093701737
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083554406,0.0,0.453083554406
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072684301,0.0,0.453072684301
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078192325,0.0,0.453078192325
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067503938,0.0,0.453067503938
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059413303,0.0,0.453059413303
 07/26  06:00:00,5.37582734131,2.11486175141,0.127105444561,0.0,0.5500053624,2.2000214496,0.492931948935,0.0398699456429,0.453062003292
 07/26  07:00:00,6.01295393129,2.11486175141,0.0480546430741,0.0,1.6500160872,2.2000214496,0.525011879265,0.0719026509508,0.453109228314
 07/26  08:00:00,12.9607992667,2.11486175141,0.945840992098,0.0,4.9500482616,4.9500482616,0.0236417616194,0.00364176161938,0.02
 07/26  09:00:00,13.7414601656,2.11486175141,1.72650189103,0.0,4.9500482616,4.9500482616,0.453137701994,0.0,0.453137701994
 07/26  10:00:00,14.1272272651,2.11486175141,2.11226899044,0.0,4.9500482616,4.9500482616,0.453144516431,0.0,0.453144516431
 07/26  11:00:00,14.3293200141,2.11486175141,2.31436173952,0.0,4.9500482616,4.9500482616,0.453155943533,0.0,0.453155943533
 07/26  12:00:00,13.6527871086,2.11486175141,2.18783419637,0.0,4.9500482616,4.4000428992,0.886335751937,0.0,0.886335751937
 07/26  13:00:00,14.5931231179,2.11486175141,2.57816484333,0.0,4.9500482616,4.9500482616,0.453169085956,0.0,0.453169085956
 07/26  14:00:00,14.7798241478,2.11486175141,2.76486587322,0.0,4.9500482616,4.9500482616,0.453108379257,0.0,0.453108379257
 07/26  15:00:00,14.9251910532,2.11486175141,2.91023277855,0.0,4.9500482616,4.9500482616,0.453135364949,0.0,0.453135364949
 07/26  16:00:00,15.1782907698,2.11486175141,3.16333249518,0.0,4.9500482616,4.9500482616,0.453091206151,0.0,0.453091206151
 07/26  17:00:00,10.0814830626,2.11486175141,2.4665676872,0.0,2.750026812,2.750026812,0.45312724325,0.0,0.45312724325
 07/26  18:00:00,8.0211301837,2.11486175141,2.05623089548,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  19:00:00,7.8147912394,2.11486175141,1.84989195118,0.0,1.6500160872,2.2000214496,0.453105140948,0.0,0.453105140948
 07/26  20:00:00,6.68704421112,2.11486175141,1.2721502853,0.0,1.1000107248,2.2000214496,0.453108297999,0.0,0.453108297999
 07/26  21:00:00,8.34160129672,2.11486175141,0.623707370901,0.0,1.1000107248,2.2000214496,0.453089342451,0.0,0.453089342451
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061888873,0.0,0.453061888873
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086109037,0.0,0.453086109037
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075392655,0.0,0.453075392655
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064654034,0.0,0.453064654034
 07/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063027318,0.0,0.453063027318
 07/27  06:00:00,6.0046529353,2.11486175141,0.755931038552,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  07:00:00,6.35474856391,2.11486175141,0.389849275695,0.0,1.6500160872,2.2000214496,0.453072857502,0.0,0.453072857502
 07/27  08:00:00,13.7387500624,2.11486175141,1.72379178776,0.0,4.9500482616,4.9500482616,0.45313660309,0.0,0.45313660309
 07/27  09:00:00,14.3199791959,2.11486175141,2.30502092129,0.0,4.9500482616,4.9500482616,0.453125936227,0.0,0.453125936227
 07/27  10:00:00,14.8664176846,2.11486175141,2.85145941003,0.0,4.9500482616,4.9500482616,0.453139488166,0.0,0.453139488166
 07/27  11:00:00,15.2634199362,2.11486175141,3.24846166163,0.0,4.9500482616,4.9500482616,0.453161007688,0.0,0.453161007688
 07/27  12:00:00,14.7027598018,2.11486175141,3.23780688957,0.0,4.9500482616,4.4000428992,0.453161885039,0.0,0.453161885039
 07/27  13:00:00,15.7404100585,2.11486175141,3.72545178393,0.0,4.9500482616,4.9500482616,0.453168338157,0.0,0.453168338157
 07/27  14:00:00,15.7923165604,2.11486175141,3.77735828582,0.0,4.9500482616,4.9500482616,0.453152865677,0.0,0.453152865677
 07/27  15:00:00,15.7309226622,2.11486175141,3.71596438756,0.0,4.9500482616,4.9500482616,0.453126393059,0.0,0.453126393059
 07/27  16:00:00,15.7106670951,2.11486175141,3.69570882046,0.0,4.9500482616,4.9500482616,0.453146505494,0.0,0.453146505494
 07/27  17:00:00,10.4601051004,2.11486175141,2.84518972495,0.0,2.750026812,2.750026812,0.453128559085,0.0,0.453128559085
 07/27  18:00:00,8.31197956214,2.11486175141,2.34708027392,0.0,1.6500160872,2.2000214496,0.453112702674,0.0,0.453112702674
 07/27  19:00:00,7.97375905322,2.11486175141,2.008859765,0.0,1.6500160872,2.2000214496,0.453105015104,0.0,0.453105015104
 07/27  20:00:00,6.96324291965,2.11486175141,1.54834899383,0.0,1.1000107248,2.2000214496,0.453108422563,0.0,0.453108422563
 07/27  21:00:00,8.83963991861,2.11486175141,1.1217459928,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080589504,0.0,0.453080589504
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081485245,0.0,0.453081485245
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080579728,0.0,0.453080579728
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069784855,0.0,0.453069784855
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058991996,0.0,0.453058991996
 07/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  06:00:00,5.71537175987,2.11486175141,0.466649863118,0.0,0.5500053624,2.2000214496,0.453087083137,0.0,0.453087083137
 07/28  07:00:00,6.16405099946,2.11486175141,0.199151711243,0.0,1.6500160872,2.2000214496,0.465849920641,0.0127368613978,0.453113059243
 07/28  08:00:00,13.6713289344,2.11486175141,1.65637065973,0.0,4.9500482616,4.9500482616,0.453139739028,0.0,0.453139739028
 07/28  09:00:00,14.4745087805,2.11486175141,2.45955050586,0.0,4.9500482616,4.9500482616,0.453143619827,0.0,0.453143619827
 07/28  10:00:00,14.9542807249,2.11486175141,2.93932245031,0.0,4.9500482616,4.9500482616,0.453144707899,0.0,0.453144707899
 07/28  11:00:00,15.1836352447,2.11486175141,3.16867697006,0.0,4.9500482616,4.9500482616,0.453156403853,0.0,0.453156403853
 07/28  12:00:00,14.6073077667,2.11486175141,3.14235485449,0.0,4.9500482616,4.4000428992,0.453178522276,0.0,0.453178522276
 07/28  13:00:00,15.6268387532,2.11486175141,3.61188047855,0.0,4.9500482616,4.9500482616,0.453115116949,0.0,0.453115116949
 07/28  14:00:00,15.5080911358,2.11486175141,3.49313286122,0.0,4.9500482616,4.9500482616,0.453139250426,0.0,0.453139250426
 07/28  15:00:00,14.9591496522,2.11486175141,2.94419137759,0.0,4.9500482616,4.9500482616,0.45312696531,0.0,0.45312696531
 07/28  16:00:00,14.6530754137,2.11486175141,2.63811713907,0.0,4.9500482616,4.9500482616,0.453148625942,0.0,0.453148625942
 07/28  17:00:00,9.4756475964,2.11486175141,1.86073222098,0.0,2.750026812,2.750026812,0.453103420995,0.0,0.453103420995
 07/28  18:00:00,7.38363637631,2.11486175141,1.4187370881,0.0,1.6500160872,2.2000214496,0.45310806295,0.0,0.45310806295
 07/28  19:00:00,7.39296202009,2.11486175141,1.42806273188,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  20:00:00,6.77911929204,2.11486175141,1.36422536622,0.0,1.1000107248,2.2000214496,0.45310483698,0.0,0.45310483698
 07/28  21:00:00,8.76763702435,2.11486175141,1.04974309853,0.0,1.1000107248,2.2000214496,0.453086992131,0.0,0.453086992131
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077380678,0.0,0.453077380678
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082682643,0.0,0.453082682643
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307187154,0.0,0.45307187154
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306104187,0.0,0.45306104187
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090748738,0.0,0.453090748738
 07/29  06:00:00,6.06576665299,2.11486175141,0.433211422902,0.0,0.5500053624,2.2000214496,0.45309125752,0.0,0.45309125752
 07/29  07:00:00,5.03760919282,2.11486175141,0.172720629402,0.0,0.5500053624,2.2000214496,0.0303563404403,0.0103563404403,0.02
 07/29  08:00:00,7.20733511178,2.11486175141,0.692430461158,0.0,1.6500160872,2.750026812,0.453098883633,0.0,0.453098883633
 07/29  09:00:00,7.54765869871,2.11486175141,1.03275404809,0.0,1.6500160872,2.750026812,0.453110742434,0.0,0.453110742434
 07/29  10:00:00,7.78148118124,2.11486175141,1.26657653063,0.0,1.6500160872,2.750026812,0.453110030585,0.0,0.453110030585
 07/29  11:00:00,7.93037212672,2.11486175141,1.4154674761,0.0,1.6500160872,2.750026812,0.453121745276,0.0,0.453121745276
 07/29  12:00:00,6.12317594913,2.11486175141,1.25828738571,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  13:00:00,6.15100505488,2.11486175141,1.28611649146,0.0,0.8250080436,1.9250187684,0.453113612336,0.0,0.453113612336
 07/29  14:00:00,6.13476374784,2.11486175141,1.26987518442,0.0,0.8250080436,1.9250187684,0.453103059245,0.0,0.453103059245
 07/29  15:00:00,6.31474921884,2.11486175141,1.44986065542,0.0,0.8250080436,1.9250187684,0.453085331151,0.0,0.453085331151
 07/29  16:00:00,6.50291439753,2.11486175141,1.63802583411,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  17:00:00,5.53162222501,2.11486175141,1.4917417052,0.0,0.2750026812,1.6500160872,0.453086940747,0.0,0.453086940747
 07/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085066161,0.0,0.453085066161
 07/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093517438,0.0,0.453093517438
 07/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090255037,0.0,0.453090255037
 07/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077539838,0.0,0.453077539838
 07/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084321417,0.0,0.453084321417
 07/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083596753,0.0,0.453083596753
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067920693,0.0,0.453067920693
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059564479,0.0,0.453059564479
 07/30  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080529733,0.0,0.453080529733
 07/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083529283,0.0,0.453083529283
 07/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085703845,0.0,0.453085703845
 07/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088777172,0.0,0.453088777172
 07/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094802466,0.0,0.453094802466
 07/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307267397,0.0,0.45307267397
 07/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056274784,0.0,0.453056274784
 07/30  17:00:00,2.1600434996,0.162607785884,0.0724169453073,0.0,0.2750026812,1.6500160872,0.453088460641,0.0,0.453088460641
 07/30  18:00:00,2.43143142464,0.325215571768,0.181197084467,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  19:00:00,2.30384167938,0.260172457414,0.118650453561,0.0,0.2750026812,1.6500160872,0.453087192555,0.0,0.453087192555
 07/30  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091172984,0.0,0.453091172984
 07/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073133714,0.0,0.453073133714
 07/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056101798,0.0,0.453056101798
 07/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078285043,0.0,0.453078285043
 07/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306739385,0.0,0.45306739385
 07/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056479015,0.0,0.453056479015
 07/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  06:00:00,6.0179866388,2.11486175141,0.385431408714,0.0,0.5500053624,2.2000214496,0.453059315763,0.0,0.453059315763
 07/31  07:00:00,6.11385324204,2.11486175141,0.14895395382,0.0,1.6500160872,2.2000214496,0.736443620148,0.28334064961,0.453102970538
 07/31  08:00:00,13.3444015369,2.11486175141,1.32944326229,0.0,4.9500482616,4.9500482616,0.453142239964,0.0,0.453142239964
 07/31  09:00:00,14.0358509044,2.11486175141,2.02089262975,0.0,4.9500482616,4.9500482616,0.453146831188,0.0,0.453146831188
 07/31  10:00:00,14.313234449,2.11486175141,2.29827617437,0.0,4.9500482616,4.9500482616,0.453130275982,0.0,0.453130275982
 07/31  11:00:00,14.4014000407,2.11486175141,2.38644176612,0.0,4.9500482616,4.9500482616,0.453159218929,0.0,0.453159218929
 07/31  12:00:00,13.6812991887,2.11486175141,2.21634627644,0.0,4.9500482616,4.4000428992,0.453179152297,0.0,0.453179152297
 07/31  13:00:00,14.4839652845,2.11486175141,2.46900700985,0.0,4.9500482616,4.9500482616,0.453169087512,0.0,0.453169087512
 07/31  14:00:00,14.5431155151,2.11486175141,2.52815724045,0.0,4.9500482616,4.9500482616,0.453118837897,0.0,0.453118837897
 07/31  15:00:00,14.6191749616,2.11486175141,2.60421668703,0.0,4.9500482616,4.9500482616,0.453093268961,0.0,0.453093268961
 07/31  16:00:00,14.7448959,2.11486175141,2.72993762539,0.0,4.9500482616,4.9500482616,0.453131671352,0.0,0.453131671352
 07/31  17:00:00,9.73120710904,2.11486175141,2.11629173362,0.0,2.750026812,2.750026812,0.453122952347,0.0,0.453122952347
 07/31  18:00:00,7.73159466054,2.11486175141,1.76669537232,0.0,1.6500160872,2.2000214496,0.453114673882,0.0,0.453114673882
 07/31  19:00:00,7.52253734138,2.11486175141,1.55763805316,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  20:00:00,6.88697057727,2.11486175141,1.08824331812,0.0,1.1000107248,2.2000214496,0.453102079153,0.0,0.453102079153
 07/31  21:00:00,8.14364657562,2.11486175141,0.425752649807,0.0,1.1000107248,2.2000214496,0.453087639798,0.0,0.453087639798
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084369247,0.0,0.453084369247
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071962153,0.0,0.453071962153
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061018001,0.0,0.453061018001
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084983965,0.0,0.453084983965
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081519282,0.0,0.453081519282
 08/01  06:00:00,6.32533183906,2.11486175141,0.692776608973,0.0,0.5500053624,2.2000214496,0.45308108806,0.0,0.45308108806
 08/01  07:00:00,6.49036692835,2.11486175141,0.525467640128,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/01  08:00:00,14.0284074217,2.11486175141,2.01344914713,0.0,4.9500482616,4.9500482616,0.453136517776,0.0,0.453136517776
 08/01  09:00:00,14.8185250216,2.11486175141,2.80356674695,0.0,4.9500482616,4.9500482616,0.453136887509,0.0,0.453136887509
 08/01  10:00:00,15.4059449808,2.11486175141,3.39098670614,0.0,4.9500482616,4.9500482616,0.453141392369,0.0,0.453141392369
 08/01  11:00:00,15.7529416332,2.11486175141,3.73798335858,0.0,4.9500482616,4.9500482616,0.453158657236,0.0,0.453158657236
 08/01  12:00:00,15.2818101745,2.11486175141,3.81685726224,0.0,4.9500482616,4.4000428992,0.45316797989,0.0,0.45316797989
 08/01  13:00:00,16.4637952665,2.11486175141,4.44883699192,0.0,4.9500482616,4.9500482616,0.886325008502,0.0,0.886325008502
 08/01  14:00:00,16.7167311809,2.11486175141,4.70177290627,0.0,4.9500482616,4.9500482616,0.453095051968,0.0,0.453095051968
 08/01  15:00:00,16.8706443107,2.11486175141,4.85568603608,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/01  16:00:00,17.0638767457,2.11486175141,5.04891847106,0.0,4.9500482616,4.9500482616,0.453129978268,0.0,0.453129978268
 08/01  17:00:00,11.6671599932,2.11486175141,4.05224461776,0.0,2.750026812,2.750026812,0.453138208715,0.0,0.453138208715
 08/01  18:00:00,9.29415328608,2.11486175141,3.32925399787,0.0,1.6500160872,2.2000214496,0.453112939945,0.0,0.453112939945
 08/01  19:00:00,8.7307663836,2.11486175141,2.76586709538,0.0,1.6500160872,2.2000214496,0.453107378374,0.0,0.453107378374
 08/01  20:00:00,7.93260367508,2.11486175141,2.13387641593,0.0,1.1000107248,2.2000214496,0.453101831652,0.0,0.453101831652
 08/01  21:00:00,9.35639013341,2.11486175141,1.63849620759,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075763729,0.0,0.453075763729
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081921874,0.0,0.453081921874
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088554777,0.0,0.453088554777
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075996113,0.0,0.453075996113
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065029694,0.0,0.453065029694
