Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066363523,0.0,0.453066363523
 08/02  06:00:00,6.6586661297,2.11486175141,1.02611089962,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  07:00:00,6.48312185292,2.11486175141,0.518222564699,0.0,1.6500160872,2.2000214496,0.45309398291,0.0,0.45309398291
 08/02  08:00:00,14.178104552,2.11486175141,2.16314627737,0.0,4.9500482616,4.9500482616,0.453137723345,0.0,0.453137723345
 08/02  09:00:00,14.9555162648,2.11486175141,2.9405579902,0.0,4.9500482616,4.9500482616,0.453139191586,0.0,0.453139191586
 08/02  10:00:00,15.5646740117,2.11486175141,3.54971573712,0.0,4.9500482616,4.9500482616,0.453144543255,0.0,0.453144543255
 08/02  11:00:00,15.9226146941,2.11486175141,3.90765641953,0.0,4.9500482616,4.9500482616,0.45315879474,0.0,0.45315879474
 08/02  12:00:00,15.1680891271,2.11486175141,3.70313621491,0.0,4.9500482616,4.4000428992,0.453170267883,0.0,0.453170267883
 08/02  13:00:00,15.9981108163,2.11486175141,3.98315254168,0.0,4.9500482616,4.9500482616,0.453150590207,0.0,0.453150590207
 08/02  14:00:00,15.852465626,2.11486175141,3.83750735138,0.0,4.9500482616,4.9500482616,0.45309398409,0.0,0.45309398409
 08/02  15:00:00,16.1217721593,2.11486175141,4.10681388466,0.0,4.9500482616,4.9500482616,0.453119345226,0.0,0.453119345226
 08/02  16:00:00,16.2600393157,2.11486175141,4.24508104108,0.0,4.9500482616,4.9500482616,0.453120724792,0.0,0.453120724792
 08/02  17:00:00,10.724410749,2.11486175141,3.10949537361,0.0,2.750026812,2.750026812,0.453111949749,0.0,0.453111949749
 08/02  18:00:00,8.49743192564,2.11486175141,2.53253263742,0.0,1.6500160872,2.2000214496,0.453115914772,0.0,0.453115914772
 08/02  19:00:00,8.206571521,2.11486175141,2.24167223278,0.0,1.6500160872,2.2000214496,0.45309039437,0.0,0.45309039437
 08/02  20:00:00,7.53910380756,2.11486175141,1.74037654841,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/02  21:00:00,9.15540205188,2.11486175141,1.43750812607,0.0,1.1000107248,2.2000214496,0.453079272099,0.0,0.453079272099
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086788281,0.0,0.453086788281
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307584955,0.0,0.45307584955
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064855663,0.0,0.453064855663
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053834928,0.0,0.453053834928
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080416834,0.0,0.453080416834
 08/03  06:00:00,7.08264444455,2.11486175141,1.45008921447,0.0,0.5500053624,2.2000214496,0.453082517436,0.0,0.453082517436
 08/03  07:00:00,6.80776366173,2.11486175141,0.84286437351,0.0,1.6500160872,2.2000214496,0.45309451605,0.0,0.45309451605
 08/03  08:00:00,14.2444781103,2.11486175141,2.22951983565,0.0,4.9500482616,4.9500482616,0.453125249111,0.0,0.453125249111
 08/03  09:00:00,14.8987903217,2.11486175141,2.88383204711,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/03  10:00:00,15.145001688,2.11486175141,3.13004341339,0.0,4.9500482616,4.9500482616,0.453138289422,0.0,0.453138289422
 08/03  11:00:00,15.3730359098,2.11486175141,3.35807763516,0.0,4.9500482616,4.9500482616,0.886287338225,0.0,0.886287338225
 08/03  12:00:00,14.8398219356,2.11486175141,3.37486902343,0.0,4.9500482616,4.4000428992,0.453168050048,0.0,0.453168050048
 08/03  13:00:00,15.9339995995,2.11486175141,3.91904132492,0.0,4.9500482616,4.9500482616,0.45314537768,0.0,0.45314537768
 08/03  14:00:00,16.3305010985,2.11486175141,4.3155428239,0.0,4.9500482616,4.9500482616,0.453135115588,0.0,0.453135115588
 08/03  15:00:00,16.5868251241,2.11486175141,4.57186684948,0.0,4.9500482616,4.9500482616,0.453089389835,0.0,0.453089389835
 08/03  16:00:00,16.8464579077,2.11486175141,4.83149963306,0.0,4.9500482616,4.9500482616,0.45310290542,0.0,0.45310290542
 08/03  17:00:00,11.430699436,2.11486175141,3.81578406061,0.0,2.750026812,2.750026812,0.453113922054,0.0,0.453113922054
 08/03  18:00:00,8.90136341099,2.11486175141,2.93646412277,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,8.37039545182,2.11486175141,2.4054961636,0.0,1.6500160872,2.2000214496,0.453107453488,0.0,0.453107453488
 08/03  20:00:00,7.51285599919,2.11486175141,1.71412874004,0.0,1.1000107248,2.2000214496,0.453109428066,0.0,0.453109428066
 08/03  21:00:00,8.92107647206,2.11486175141,1.20318254624,0.0,1.1000107248,2.2000214496,0.453089942417,0.0,0.453089942417
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081116349,0.0,0.453081116349
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086081304,0.0,0.453086081304
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307508306,0.0,0.45307508306
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064044809,0.0,0.453064044809
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062012161,0.0,0.453062012161
 08/04  06:00:00,6.92116849068,2.11486175141,1.28861326059,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  07:00:00,6.69735667401,2.11486175141,0.73245738579,0.0,1.6500160872,2.2000214496,0.453071288978,0.0,0.453071288978
 08/04  08:00:00,13.9718978645,2.11486175141,1.95693958992,0.0,4.9500482616,4.9500482616,0.453133114359,0.0,0.453133114359
 08/04  09:00:00,14.2559454309,2.11486175141,2.24098715626,0.0,4.9500482616,4.9500482616,0.453120154429,0.0,0.453120154429
 08/04  10:00:00,14.6556095767,2.11486175141,2.6406513021,0.0,4.9500482616,4.9500482616,0.453132970309,0.0,0.453132970309
 08/04  11:00:00,15.3179773486,2.11486175141,3.30301907398,0.0,4.9500482616,4.9500482616,0.453152508126,0.0,0.453152508126
 08/04  12:00:00,14.6066087222,2.11486175141,3.14165580995,0.0,4.9500482616,4.4000428992,0.453173859728,0.0,0.453173859728
 08/04  13:00:00,15.4241773876,2.11486175141,3.40921911298,0.0,4.9500482616,4.9500482616,0.45315604314,0.0,0.45315604314
 08/04  14:00:00,15.7859550495,2.11486175141,3.77099677493,0.0,4.9500482616,4.9500482616,0.453143137771,0.0,0.453143137771
 08/04  15:00:00,15.8727883205,2.11486175141,3.85783004587,0.0,4.9500482616,4.9500482616,0.453135659653,0.0,0.453135659653
 08/04  16:00:00,15.5698593033,2.11486175141,3.55490102869,0.0,4.9500482616,4.9500482616,0.453150607696,0.0,0.453150607696
 08/04  17:00:00,9.64206591078,2.11486175141,2.02715053536,0.0,2.750026812,2.750026812,0.453122333724,0.0,0.453122333724
 08/04  18:00:00,7.33642862905,2.11486175141,1.37152934084,0.0,1.6500160872,2.2000214496,0.453108396799,0.0,0.453108396799
 08/04  19:00:00,7.22807751187,2.11486175141,1.26317822365,0.0,1.6500160872,2.2000214496,0.453094830167,0.0,0.453094830167
 08/04  20:00:00,6.85696559704,2.11486175141,1.05823833789,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/04  21:00:00,8.57920486143,2.11486175141,0.861310935613,0.0,1.1000107248,2.2000214496,0.453096401622,0.0,0.453096401622
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081600353,0.0,0.453081600353
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070567246,0.0,0.453070567246
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059509318,0.0,0.453059509318
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083346729,0.0,0.453083346729
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072308954,0.0,0.453072308954
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  06:00:00,6.20988373758,2.11486175141,0.577328507491,0.0,0.5500053624,2.2000214496,0.453074952548,0.0,0.453074952548
 08/05  07:00:00,5.03024654673,2.11486175141,0.165357983315,0.0,0.5500053624,2.2000214496,0.577014107733,0.123924658874,0.453089448859
 08/05  08:00:00,7.32979101982,2.11486175141,0.814886369207,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  09:00:00,7.93764111956,2.11486175141,1.42273646894,0.0,1.6500160872,2.750026812,0.453110732957,0.0,0.453110732957
 08/05  10:00:00,8.3373514743,2.11486175141,1.82244682368,0.0,1.6500160872,2.750026812,0.453029572679,0.0,0.453029572679
 08/05  11:00:00,8.55482645012,2.11486175141,2.0399217995,0.0,1.6500160872,2.750026812,0.453121067704,0.0,0.453121067704
 08/05  12:00:00,6.69194534989,2.11486175141,1.82705678647,0.0,0.8250080436,1.9250187684,0.453094922429,0.0,0.453094922429
 08/05  13:00:00,6.71115538392,2.11486175141,1.8462668205,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  14:00:00,6.70762069458,2.11486175141,1.84273213116,0.0,0.8250080436,1.9250187684,0.453103997501,0.0,0.453103997501
 08/05  15:00:00,6.66794495639,2.11486175141,1.80305639297,0.0,0.8250080436,1.9250187684,0.453072611412,0.0,0.453072611412
 08/05  16:00:00,6.72156311126,2.11486175141,1.85667454785,0.0,0.8250080436,1.9250187684,0.453085787403,0.0,0.453085787403
 08/05  17:00:00,5.81510941154,2.11486175141,1.77522889172,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090184189,0.0,0.453090184189
 08/05  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088736724,0.0,0.453088736724
 08/05  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091944226,0.0,0.453091944226
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074958646,0.0,0.453074958646
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081479003,0.0,0.453081479003
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064857941,0.0,0.453064857941
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083235164,0.0,0.453083235164
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306998272,0.0,0.45306998272
 08/06  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061083927,0.0,0.453061083927
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081484374,0.0,0.453081484374
 08/06  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086495326,0.0,0.453086495326
 08/06  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086965828,0.0,0.453086965828
 08/06  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308213435,0.0,0.45308213435
 08/06  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086403992,0.0,0.453086403992
 08/06  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069717538,0.0,0.453069717538
 08/06  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072286683,0.0,0.453072286683
 08/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082881582,0.0,0.453082881582
 08/06  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081096434,0.0,0.453081096434
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530865715,0.0,0.4530865715
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306860803,0.0,0.45306860803
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054511704,0.0,0.453054511704
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078411142,0.0,0.453078411142
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067309331,0.0,0.453067309331
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068440454,0.0,0.453068440454
 08/07  06:00:00,6.58627876472,2.11486175141,0.569890201299,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  07:00:00,6.09797660906,2.11486175141,0.133077320839,0.0,1.6500160872,2.2000214496,0.483989317265,0.0308936069169,0.453095710348
 08/07  08:00:00,13.3305436491,2.11486175141,1.31558537452,0.0,4.9500482616,4.9500482616,0.45313492263,0.0,0.45313492263
 08/07  09:00:00,13.8115880629,2.11486175141,1.7966297883,0.0,4.9500482616,4.9500482616,0.453133744788,0.0,0.453133744788
 08/07  10:00:00,14.2999776593,2.11486175141,2.28501938472,0.0,4.9500482616,4.9500482616,0.453141063943,0.0,0.453141063943
 08/07  11:00:00,14.5787640754,2.11486175141,2.56380580078,0.0,4.9500482616,4.9500482616,0.453146753544,0.0,0.453146753544
 08/07  12:00:00,13.8419802009,2.11486175141,2.37702728866,0.0,4.9500482616,4.4000428992,0.45316660248,0.0,0.45316660248
 08/07  13:00:00,14.7553278952,2.11486175141,2.74036962058,0.0,4.9500482616,4.9500482616,0.45317485574,0.0,0.45317485574
 08/07  14:00:00,14.7255352324,2.11486175141,2.71057695774,0.0,4.9500482616,4.9500482616,0.453116671347,0.0,0.453116671347
 08/07  15:00:00,14.7282913584,2.11486175141,2.7133330838,0.0,4.9500482616,4.9500482616,0.453114581271,0.0,0.453114581271
 08/07  16:00:00,14.9158020324,2.11486175141,2.90084375781,0.0,4.9500482616,4.9500482616,0.453115071865,0.0,0.453115071865
 08/07  17:00:00,9.72358994413,2.11486175141,2.10867456871,0.0,2.750026812,2.750026812,0.453080743643,0.0,0.453080743643
 08/07  18:00:00,7.39996011386,2.11486175141,1.43506082564,0.0,1.6500160872,2.2000214496,0.45310915465,0.0,0.45310915465
 08/07  19:00:00,7.00379487768,2.11486175141,1.03889558946,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  20:00:00,6.97603598034,2.11486175141,0.793475387852,0.0,1.1000107248,2.2000214496,0.453105208165,0.0,0.453105208165
 08/07  21:00:00,8.37845107561,2.11486175141,0.660557149796,0.0,1.1000107248,2.2000214496,0.4530902109,0.0,0.4530902109
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079429027,0.0,0.453079429027
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068329105,0.0,0.453068329105
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057185674,0.0,0.453057185674
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080959496,0.0,0.453080959496
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307244224,0.0,0.45307244224
 08/08  06:00:00,6.79971055245,2.11486175141,0.783321989035,0.0,0.5500053624,2.2000214496,0.453074334251,0.0,0.453074334251
 08/08  07:00:00,6.26671467355,2.11486175141,0.301815385331,0.0,1.6500160872,2.2000214496,0.453085726553,0.0,0.453085726553
 08/08  08:00:00,13.4058455073,2.11486175141,1.3908872327,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  09:00:00,13.6600681363,2.11486175141,1.64510986165,0.0,4.9500482616,4.9500482616,0.453134624788,0.0,0.453134624788
 08/08  10:00:00,13.8503803959,2.11486175141,1.83542212127,0.0,4.9500482616,4.9500482616,0.45312746084,0.0,0.45312746084
 08/08  11:00:00,14.1317652209,2.11486175141,2.11680694626,0.0,4.9500482616,4.9500482616,0.453125706947,0.0,0.453125706947
 08/08  12:00:00,13.4933962403,2.11486175141,2.02844332806,0.0,4.9500482616,4.4000428992,0.886328407283,0.0,0.886328407283
 08/08  13:00:00,14.5507184589,2.11486175141,2.53576018425,0.0,4.9500482616,4.9500482616,0.453174905383,0.0,0.453174905383
 08/08  14:00:00,14.7326632194,2.11486175141,2.71770494483,0.0,4.9500482616,4.9500482616,0.453128845083,0.0,0.453128845083
 08/08  15:00:00,14.6559533299,2.11486175141,2.64099505524,0.0,4.9500482616,4.9500482616,0.453127354847,0.0,0.453127354847
 08/08  16:00:00,14.6968708157,2.11486175141,2.68191254109,0.0,4.9500482616,4.9500482616,0.453145221289,0.0,0.453145221289
 08/08  17:00:00,9.47063878996,2.11486175141,1.85572341454,0.0,2.750026812,2.750026812,0.453104989863,0.0,0.453104989863
 08/08  18:00:00,7.30472602959,2.11486175141,1.33982674137,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  19:00:00,6.84304001695,2.11486175141,0.878140728736,0.0,1.6500160872,2.2000214496,0.453103652847,0.0,0.453103652847
 08/08  20:00:00,6.75836655695,2.11486175141,0.575805964468,0.0,1.1000107248,2.2000214496,0.453106214075,0.0,0.453106214075
 08/08  21:00:00,8.10518462922,2.11486175141,0.387290703406,0.0,1.1000107248,2.2000214496,0.453078471542,0.0,0.453078471542
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081591358,0.0,0.453081591358
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069048113,0.0,0.453069048113
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057831902,0.0,0.453057831902
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081577185,0.0,0.453081577185
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081110829,0.0,0.453081110829
 08/09  06:00:00,6.35152126607,2.11486175141,0.335132702651,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,6.07886387094,2.11486175141,0.11396458272,0.0,1.6500160872,2.2000214496,0.480031029833,0.0269290712046,0.453101958628
 08/09  08:00:00,13.2669249827,2.11486175141,1.25196670808,0.0,4.9500482616,4.9500482616,0.453141422896,0.0,0.453141422896
 08/09  09:00:00,14.0088418328,2.11486175141,1.99388355814,0.0,4.9500482616,4.9500482616,0.45314621448,0.0,0.45314621448
 08/09  10:00:00,14.5550993866,2.11486175141,2.54014111202,0.0,4.9500482616,4.9500482616,0.453138603627,0.0,0.453138603627
 08/09  11:00:00,14.821651227,2.11486175141,2.80669295243,0.0,4.9500482616,4.9500482616,0.453136605031,0.0,0.453136605031
 08/09  12:00:00,14.2255668666,2.11486175141,2.76061395438,0.0,4.9500482616,4.4000428992,0.453178742107,0.0,0.453178742107
 08/09  13:00:00,15.3178755546,2.11486175141,3.30291728002,0.0,4.9500482616,4.9500482616,0.453166675919,0.0,0.453166675919
 08/09  14:00:00,15.4474207558,2.11486175141,3.43246248119,0.0,4.9500482616,4.9500482616,0.45313904118,0.0,0.45313904118
 08/09  15:00:00,15.4849276034,2.11486175141,3.4699693288,0.0,4.9500482616,4.9500482616,0.453112732765,0.0,0.453112732765
 08/09  16:00:00,15.2615477724,2.11486175141,3.24658949778,0.0,4.9500482616,4.9500482616,0.453135293053,0.0,0.453135293053
 08/09  17:00:00,10.0310997525,2.11486175141,2.41618437703,0.0,2.750026812,2.750026812,0.453107125925,0.0,0.453107125925
 08/09  18:00:00,7.82295623382,2.11486175141,1.8580569456,0.0,1.6500160872,2.2000214496,0.453112758249,0.0,0.453112758249
 08/09  19:00:00,7.1706437249,2.11486175141,1.20574443668,0.0,1.6500160872,2.2000214496,0.453102626785,0.0,0.453102626785
 08/09  20:00:00,6.92293063604,2.11486175141,0.740370043558,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  21:00:00,8.25855473362,2.11486175141,0.540660807807,0.0,1.1000107248,2.2000214496,0.45309086213,0.0,0.45309086213
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074665862,0.0,0.453074665862
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079649273,0.0,0.453079649273
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068467492,0.0,0.453068467492
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057280848,0.0,0.453057280848
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081009099,0.0,0.453081009099
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  06:00:00,6.58644166852,2.11486175141,0.570053105098,0.0,0.5500053624,2.2000214496,0.453084460219,0.0,0.453084460219
 08/10  07:00:00,6.14807006395,2.11486175141,0.183170775736,0.0,1.6500160872,2.2000214496,0.453105522995,0.0,0.453105522995
 08/10  08:00:00,13.6463450406,2.11486175141,1.63138676599,0.0,4.9500482616,4.9500482616,0.453141617471,0.0,0.453141617471
 08/10  09:00:00,14.1648237151,2.11486175141,2.14986544052,0.0,4.9500482616,4.9500482616,0.453133807615,0.0,0.453133807615
 08/10  10:00:00,14.5098256537,2.11486175141,2.49486737909,0.0,4.9500482616,4.9500482616,0.453132199517,0.0,0.453132199517
 08/10  11:00:00,14.7479494958,2.11486175141,2.7329912212,0.0,4.9500482616,4.9500482616,0.453139758272,0.0,0.453139758272
 08/10  12:00:00,14.1671858031,2.11486175141,2.70223289086,0.0,4.9500482616,4.4000428992,0.453168702162,0.0,0.453168702162
 08/10  13:00:00,15.2994262744,2.11486175141,3.28446799974,0.0,4.9500482616,4.9500482616,0.453146183858,0.0,0.453146183858
 08/10  14:00:00,15.3867550823,2.11486175141,3.37179680764,0.0,4.9500482616,4.9500482616,0.453095298512,0.0,0.453095298512
 08/10  15:00:00,15.5028225607,2.11486175141,3.48786428608,0.0,4.9500482616,4.9500482616,0.453120288754,0.0,0.453120288754
 08/10  16:00:00,15.2783580292,2.11486175141,3.26339975458,0.0,4.9500482616,4.9500482616,0.453154192797,0.0,0.453154192797
 08/10  17:00:00,9.64333279009,2.11486175141,2.02841741467,0.0,2.750026812,2.750026812,0.453102714772,0.0,0.453102714772
 08/10  18:00:00,7.44018787249,2.11486175141,1.47528858427,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  19:00:00,7.11076276939,2.11486175141,1.14586348117,0.0,1.6500160872,2.2000214496,0.453097411872,0.0,0.453097411872
 08/10  20:00:00,6.98765589764,2.11486175141,0.805095305161,0.0,1.1000107248,2.2000214496,0.453093942512,0.0,0.453093942512
 08/10  21:00:00,8.25730964467,2.11486175141,0.539415718852,0.0,1.1000107248,2.2000214496,0.453085757277,0.0,0.453085757277
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053890107,0.0,0.453053890107
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077600023,0.0,0.453077600023
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066413351,0.0,0.453066413351
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055205642,0.0,0.453055205642
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087991112,0.0,0.453087991112
 08/11  06:00:00,6.47843297826,2.11486175141,0.462044414847,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  07:00:00,5.9910805253,2.11486175141,0.0261812370822,0.0,1.6500160872,2.2000214496,0.716562375105,0.263465272895,0.45309710221
 08/11  08:00:00,13.055764246,2.11486175141,1.04080597139,0.0,4.9500482616,4.9500482616,0.453122287237,0.0,0.453122287237
 08/11  09:00:00,13.5800458109,2.11486175141,1.56508753626,0.0,4.9500482616,4.9500482616,0.453146723881,0.0,0.453146723881
 08/11  10:00:00,14.0415194169,2.11486175141,2.02656114231,0.0,4.9500482616,4.9500482616,0.453138727174,0.0,0.453138727174
 08/11  11:00:00,14.3194220278,2.11486175141,2.30446375315,0.0,4.9500482616,4.9500482616,0.453151314713,0.0,0.453151314713
 08/11  12:00:00,13.7301569926,2.11486175141,2.26520408041,0.0,4.9500482616,4.4000428992,0.453162505774,0.0,0.453162505774
 08/11  13:00:00,14.7177073736,2.11486175141,2.702749099,0.0,4.9500482616,4.9500482616,0.453146639958,0.0,0.453146639958
 08/11  14:00:00,14.7944193613,2.11486175141,2.77946108664,0.0,4.9500482616,4.9500482616,0.453145997563,0.0,0.453145997563
 08/11  15:00:00,14.9031650889,2.11486175141,2.88820681428,0.0,4.9500482616,4.9500482616,0.45310343565,0.0,0.45310343565
 08/11  16:00:00,14.7809737019,2.11486175141,2.76601542732,0.0,4.9500482616,4.9500482616,0.453148451935,0.0,0.453148451935
 08/11  17:00:00,9.45021551468,2.11486175141,1.83530013926,0.0,2.750026812,2.750026812,0.4531277811,0.0,0.4531277811
 08/11  18:00:00,7.35441692282,2.11486175141,1.3895176346,0.0,1.6500160872,2.2000214496,0.453110273829,0.0,0.453110273829
 08/11  19:00:00,7.17000763692,2.11486175141,1.2051083487,0.0,1.6500160872,2.2000214496,0.453097599292,0.0,0.453097599292
 08/11  20:00:00,6.95959324779,2.11486175141,0.777032655301,0.0,1.1000107248,2.2000214496,0.453107029216,0.0,0.453107029216
 08/11  21:00:00,8.02603023682,2.11486175141,0.308136310998,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087161765,0.0,0.453087161765
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308713097,0.0,0.45308713097
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074367479,0.0,0.453074367479
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063160888,0.0,0.453063160888
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086807222,0.0,0.453086807222
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  06:00:00,6.21298425664,2.11486175141,0.196595693226,0.0,0.5500053624,2.2000214496,0.46737432591,0.0142834389493,0.453090886961
 08/12  07:00:00,4.90794621015,2.11486175141,0.0430576467316,0.0,0.5500053624,2.2000214496,0.532421968532,0.0793379888921,0.45308397964
 08/12  08:00:00,6.75982088947,2.11486175141,0.244916238849,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  09:00:00,7.15994338418,2.11486175141,0.645038733559,0.0,1.6500160872,2.750026812,0.453103472651,0.0,0.453103472651
 08/12  10:00:00,7.65530749057,2.11486175141,1.14040283995,0.0,1.6500160872,2.750026812,0.453111032832,0.0,0.453111032832
 08/12  11:00:00,7.98159915634,2.11486175141,1.46669450572,0.0,1.6500160872,2.750026812,0.453110742189,0.0,0.453110742189
 08/12  12:00:00,6.18202371586,2.11486175141,1.31713515245,0.0,0.8250080436,1.9250187684,0.45310755597,0.0,0.45310755597
 08/12  13:00:00,6.35484389575,2.11486175141,1.48995533233,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  14:00:00,6.57114499621,2.11486175141,1.70625643279,0.0,0.8250080436,1.9250187684,0.453097036837,0.0,0.453097036837
 08/12  15:00:00,6.70674929927,2.11486175141,1.84186073585,0.0,0.8250080436,1.9250187684,0.453084047118,0.0,0.453084047118
 08/12  16:00:00,6.74585594827,2.11486175141,1.88096738485,0.0,0.8250080436,1.9250187684,0.453097039363,0.0,0.453097039363
 08/12  17:00:00,5.63232097209,2.11486175141,1.59244045227,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085575299,0.0,0.453085575299
 08/12  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308391856,0.0,0.45308391856
 08/12  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086321682,0.0,0.453086321682
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085246303,0.0,0.453085246303
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073769687,0.0,0.453073769687
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074667892,0.0,0.453074667892
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058663451,0.0,0.453058663451
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079573789,0.0,0.453079573789
 08/13  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070521072,0.0,0.453070521072
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079162791,0.0,0.453079162791
 08/13  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308629033,0.0,0.45308629033
 08/13  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060430585,0.0,0.453060430585
 08/13  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089701491,0.0,0.453089701491
 08/13  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057687423,0.0,0.453057687423
 08/13  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078280591,0.0,0.453078280591
 08/13  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062298512,0.0,0.453062298512
 08/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082072868,0.0,0.453082072868
 08/13  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083283592,0.0,0.453083283592
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059781471,0.0,0.453059781471
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077972297,0.0,0.453077972297
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062418639,0.0,0.453062418639
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086115327,0.0,0.453086115327
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074915166,0.0,0.453074915166
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075906952,0.0,0.453075906952
 08/14  06:00:00,6.2996564758,2.11486175141,0.28326791238,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/14  07:00:00,6.01119376297,2.11486175141,0.0462944747528,0.0,1.6500160872,2.2000214496,0.648250605224,0.195147665941,0.453102939283
 08/14  08:00:00,13.2260780174,2.11486175141,1.21111974275,0.0,4.9500482616,4.9500482616,0.453123503484,0.0,0.453123503484
 08/14  09:00:00,13.7644779584,2.11486175141,1.7495196838,0.0,4.9500482616,4.9500482616,0.453130580266,0.0,0.453130580266
 08/14  10:00:00,14.433791273,2.11486175141,2.41883299836,0.0,4.9500482616,4.9500482616,0.453138133383,0.0,0.453138133383
 08/14  11:00:00,15.0810433835,2.11486175141,3.06608510889,0.0,4.9500482616,4.9500482616,0.453151918106,0.0,0.453151918106
 08/14  12:00:00,14.6490479884,2.11486175141,3.18409507616,0.0,4.9500482616,4.4000428992,0.453171945221,0.0,0.453171945221
 08/14  13:00:00,15.7218057181,2.11486175141,3.70684744347,0.0,4.9500482616,4.9500482616,0.453150253122,0.0,0.453150253122
 08/14  14:00:00,15.8928229556,2.11486175141,3.87786468098,0.0,4.9500482616,4.9500482616,0.453092399194,0.0,0.453092399194
 08/14  15:00:00,16.0237836827,2.11486175141,4.0088254081,0.0,4.9500482616,4.9500482616,0.453116369873,0.0,0.453116369873
 08/14  16:00:00,16.0112185995,2.11486175141,3.99626032486,0.0,4.9500482616,4.9500482616,0.453116226621,0.0,0.453116226621
 08/14  17:00:00,9.77764512892,2.11486175141,2.1627297535,0.0,2.750026812,2.750026812,0.45311873196,0.0,0.45311873196
 08/14  18:00:00,7.20828644419,2.11486175141,1.24338715598,0.0,1.6500160872,2.2000214496,0.453109268467,0.0,0.453109268467
 08/14  19:00:00,7.08401015766,2.11486175141,1.11911086944,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  20:00:00,7.36506145069,2.11486175141,0.798667524877,0.0,1.1000107248,2.2000214496,0.453104993864,0.0,0.453104993864
 08/14  21:00:00,8.28625854746,2.11486175141,0.568364621638,0.0,1.1000107248,2.2000214496,0.453089729262,0.0,0.453089729262
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078828498,0.0,0.453078828498
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067607565,0.0,0.453067607565
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056353686,0.0,0.453056353686
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080014044,0.0,0.453080014044
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071373792,0.0,0.453071373792
 08/15  06:00:00,6.90984441375,2.11486175141,0.893455850331,0.0,0.5500053624,2.2000214496,0.453073099779,0.0,0.453073099779
 08/15  07:00:00,6.37845577693,2.11486175141,0.413556488715,0.0,1.6500160872,2.2000214496,0.453084111908,0.0,0.453084111908
 08/15  08:00:00,13.6648879528,2.11486175141,1.64992967822,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  09:00:00,14.0227757443,2.11486175141,2.00781746965,0.0,4.9500482616,4.9500482616,0.45313232805,0.0,0.45313232805
 08/15  10:00:00,14.3846861361,2.11486175141,2.36972786149,0.0,4.9500482616,4.9500482616,0.453143791374,0.0,0.453143791374
 08/15  11:00:00,14.8252943992,2.11486175141,2.81033612458,0.0,4.9500482616,4.9500482616,0.453144733518,0.0,0.453144733518
 08/15  12:00:00,14.2822713793,2.11486175141,2.81731846705,0.0,4.9500482616,4.4000428992,0.886302082853,0.0,0.886302082853
 08/15  13:00:00,15.245651448,2.11486175141,3.23069317341,0.0,4.9500482616,4.9500482616,0.45312450867,0.0,0.45312450867
 08/15  14:00:00,15.3447653841,2.11486175141,3.32980710948,0.0,4.9500482616,4.9500482616,0.453122516897,0.0,0.453122516897
 08/15  15:00:00,15.3306604778,2.11486175141,3.31570220318,0.0,4.9500482616,4.9500482616,0.453119386033,0.0,0.453119386033
 08/15  16:00:00,15.4248882087,2.11486175141,3.40992993411,0.0,4.9500482616,4.9500482616,0.453138933578,0.0,0.453138933578
 08/15  17:00:00,10.1335773982,2.11486175141,2.51866202279,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/15  18:00:00,7.84568932333,2.11486175141,1.88079003511,0.0,1.6500160872,2.2000214496,0.453118589876,0.0,0.453118589876
 08/15  19:00:00,7.44601405771,2.11486175141,1.48111476949,0.0,1.6500160872,2.2000214496,0.45309550318,0.0,0.45309550318
 08/15  20:00:00,7.45171032574,2.11486175141,0.885316399919,0.0,1.1000107248,2.2000214496,0.45310508599,0.0,0.45310508599
 08/15  21:00:00,8.22983012057,2.11486175141,0.51193619475,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087062454,0.0,0.453087062454
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071793773,0.0,0.453071793773
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060545565,0.0,0.453060545565
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084163734,0.0,0.453084163734
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072940499,0.0,0.453072940499
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072284788,0.0,0.453072284788
 08/16  06:00:00,6.81648915443,2.11486175141,0.416267257676,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  07:00:00,6.0271860707,2.11486175141,0.0622867824797,0.0,1.6500160872,2.2000214496,0.684615295026,0.231523102584,0.453092192442
 08/16  08:00:00,12.8848353003,2.11486175141,0.869877025722,0.0,4.9500482616,4.9500482616,0.453130974497,0.0,0.453130974497
 08/16  09:00:00,13.362461567,2.11486175141,1.34750329243,0.0,4.9500482616,4.9500482616,0.453146770038,0.0,0.453146770038
 08/16  10:00:00,13.6191829658,2.11486175141,1.60422469119,0.0,4.9500482616,4.9500482616,0.453138785657,0.0,0.453138785657
 08/16  11:00:00,13.7904210242,2.11486175141,1.77546274956,0.0,4.9500482616,4.9500482616,0.453155866055,0.0,0.453155866055
 08/16  12:00:00,13.157915662,2.11486175141,1.69296274981,0.0,4.9500482616,4.4000428992,0.453161570302,0.0,0.453161570302
 08/16  13:00:00,14.0428690981,2.11486175141,2.02791082344,0.0,4.9500482616,4.9500482616,0.453153197563,0.0,0.453153197563
 08/16  14:00:00,14.1553548274,2.11486175141,2.14039655282,0.0,4.9500482616,4.9500482616,0.453125798897,0.0,0.453125798897
 08/16  15:00:00,14.2660788531,2.11486175141,2.2511205785,0.0,4.9500482616,4.9500482616,0.453097949686,0.0,0.453097949686
 08/16  16:00:00,14.3635280334,2.11486175141,2.34856975875,0.0,4.9500482616,4.9500482616,0.453150663192,0.0,0.453150663192
 08/16  17:00:00,9.24486221528,2.11486175141,1.62994683986,0.0,2.750026812,2.750026812,0.45311617821,0.0,0.45311617821
 08/16  18:00:00,7.21428699108,2.11486175141,1.24938770286,0.0,1.6500160872,2.2000214496,0.453112633099,0.0,0.453112633099
 08/16  19:00:00,6.90425117845,2.11486175141,0.939351890231,0.0,1.6500160872,2.2000214496,0.453106163268,0.0,0.453106163268
 08/16  20:00:00,6.99771941937,2.11486175141,0.431325493556,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  21:00:00,7.82787101428,2.11486175141,0.109977088462,0.0,1.1000107248,2.2000214496,0.453086685928,0.0,0.453086685928
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077092527,0.0,0.453077092527
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083399054,0.0,0.453083399054
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452996092287,0.0,0.452996092287
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076850701,0.0,0.453076850701
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065602008,0.0,0.453065602008
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  06:00:00,6.4824037181,2.11486175141,0.0821818213497,0.0,0.5500053624,2.2000214496,0.493521012941,0.0404521311131,0.453068881828
 08/17  07:00:00,5.96974236943,2.11486175141,0.00484308120892,0.0,1.6500160872,2.2000214496,1.55687400885,1.10377025936,0.453103749496
 08/17  08:00:00,12.3562691746,2.11486175141,0.341310899959,0.0,4.9500482616,4.9500482616,0.467554381869,0.0144219951611,0.453132386708
 08/17  09:00:00,13.0629516091,2.11486175141,1.04799333446,0.0,4.9500482616,4.9500482616,0.453146911958,0.0,0.453146911958
 08/17  10:00:00,13.5571377134,2.11486175141,1.54217943877,0.0,4.9500482616,4.9500482616,0.453140437422,0.0,0.453140437422
 08/17  11:00:00,13.7176363669,2.11486175141,1.70267809227,0.0,4.9500482616,4.9500482616,0.453151787325,0.0,0.453151787325
 08/17  12:00:00,13.0528221753,2.11486175141,1.58786926312,0.0,4.9500482616,4.4000428992,0.453160666674,0.0,0.453160666674
 08/17  13:00:00,14.0104952959,2.11486175141,1.9955370213,0.0,4.9500482616,4.9500482616,0.453158689469,0.0,0.453158689469
 08/17  14:00:00,14.1765228997,2.11486175141,2.16156462511,0.0,4.9500482616,4.9500482616,0.453127671774,0.0,0.453127671774
 08/17  15:00:00,14.2541164428,2.11486175141,2.23915816817,0.0,4.9500482616,4.9500482616,0.453100012072,0.0,0.453100012072
 08/17  16:00:00,14.355484666,2.11486175141,2.34052639135,0.0,4.9500482616,4.9500482616,0.453142415341,0.0,0.453142415341
 08/17  17:00:00,9.30911280189,2.11486175141,1.69419742647,0.0,2.750026812,2.750026812,0.453122034345,0.0,0.453122034345
 08/17  18:00:00,7.1915719604,2.11486175141,1.22667267218,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/17  19:00:00,6.81830395501,2.11486175141,0.85340466679,0.0,1.6500160872,2.2000214496,0.453104772986,0.0,0.453104772986
 08/17  20:00:00,6.83062934217,2.11486175141,0.264235416356,0.0,1.1000107248,2.2000214496,0.453107303482,0.0,0.453107303482
 08/17  21:00:00,7.73335800798,2.11486175141,0.0154640821668,0.0,1.1000107248,2.2000214496,0.453083320857,0.0,0.453083320857
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308678014,0.0,0.45308678014
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305651567,0.0,0.45305651567
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080152318,0.0,0.453080152318
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068908156,0.0,0.453068908156
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066589642,0.0,0.453066589642
 08/18  06:00:00,6.44544416552,2.11486175141,0.0452222687662,0.0,0.5500053624,2.2000214496,0.0610252607158,0.0410252607158,0.02
 08/18  07:00:00,5.97189653559,2.11486175141,0.00699724737026,0.0,1.6500160872,2.2000214496,1.83393870938,1.38086324538,0.453075463998
 08/18  08:00:00,12.219741369,2.11486175141,0.204783094354,0.0,4.9500482616,4.9500482616,0.474142585942,0.0210059767033,0.453136609238
 08/18  09:00:00,12.9227360304,2.11486175141,0.907777755766,0.0,4.9500482616,4.9500482616,0.453145881467,0.0,0.453145881467
 08/18  10:00:00,13.6027679991,2.11486175141,1.5878097245,0.0,4.9500482616,4.9500482616,0.453148904345,0.0,0.453148904345
 08/18  11:00:00,13.9756217298,2.11486175141,1.96066345517,0.0,4.9500482616,4.9500482616,0.453151623895,0.0,0.453151623895
 08/18  12:00:00,13.3784039182,2.11486175141,1.913451006,0.0,4.9500482616,4.4000428992,0.453171755067,0.0,0.453171755067
 08/18  13:00:00,14.3514028351,2.11486175141,2.3364445605,0.0,4.9500482616,4.9500482616,0.453074799621,0.0,0.453074799621
 08/18  14:00:00,14.4937134577,2.11486175141,2.47875518304,0.0,4.9500482616,4.9500482616,0.453113135573,0.0,0.453113135573
 08/18  15:00:00,14.5991795542,2.11486175141,2.58422127963,0.0,4.9500482616,4.9500482616,0.453129357935,0.0,0.453129357935
 08/18  16:00:00,14.6891690564,2.11486175141,2.67421078181,0.0,4.9500482616,4.9500482616,0.453152782214,0.0,0.453152782214
 08/18  17:00:00,9.52477668735,2.11486175141,1.90986131193,0.0,2.750026812,2.750026812,0.453123966477,0.0,0.453123966477
 08/18  18:00:00,7.32928731343,2.11486175141,1.36438802521,0.0,1.6500160872,2.2000214496,0.453117932807,0.0,0.453117932807
 08/18  19:00:00,6.92354382446,2.11486175141,0.958644536241,0.0,1.6500160872,2.2000214496,0.453106122999,0.0,0.453106122999
 08/18  20:00:00,6.94477060877,2.11486175141,0.37837668295,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/18  21:00:00,7.75268640371,2.11486175141,0.034792477896,0.0,1.1000107248,2.2000214496,0.453094381945,0.0,0.453094381945
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084521416,0.0,0.453084521416
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078561233,0.0,0.453078561233
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083322668,0.0,0.453083322668
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072085225,0.0,0.453072085225
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306081947,0.0,0.45306081947
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  06:00:00,6.44045321937,2.11486175141,0.0402313226193,0.0,0.5500053624,2.2000214496,0.497331857517,0.0442493710041,0.453082486513
 08/19  07:00:00,4.87226724353,2.11486175141,0.00737868011412,0.0,0.5500053624,2.2000214496,1.86128294878,1.40819294621,0.453090002563
 08/19  08:00:00,6.56975569111,2.11486175141,0.0548510404882,0.0,1.6500160872,2.750026812,0.0220101251088,0.00201012510877,0.02
 08/19  09:00:00,6.75290824126,2.11486175141,0.238003590643,0.0,1.6500160872,2.750026812,0.453107334168,0.0,0.453107334168
 08/19  10:00:00,7.18149175362,2.11486175141,0.666587102999,0.0,1.6500160872,2.750026812,0.453109677472,0.0,0.453109677472
 08/19  11:00:00,7.48169642352,2.11486175141,0.966791772907,0.0,1.6500160872,2.750026812,0.453120204445,0.0,0.453120204445
 08/19  12:00:00,5.76549170562,2.11486175141,0.900603142207,0.0,0.8250080436,1.9250187684,0.453102106309,0.0,0.453102106309
 08/19  13:00:00,5.8627767555,2.11486175141,0.99788819208,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  14:00:00,5.91037090999,2.11486175141,1.04548234657,0.0,0.8250080436,1.9250187684,0.453019682563,0.0,0.453019682563
 08/19  15:00:00,5.93314175627,2.11486175141,1.06825319285,0.0,0.8250080436,1.9250187684,0.453096048934,0.0,0.453096048934
 08/19  16:00:00,6.00771149015,2.11486175141,1.14282292673,0.0,0.8250080436,1.9250187684,0.453089255519,0.0,0.453089255519
 08/19  17:00:00,5.04396886598,2.11486175141,1.00408834616,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309149778,0.0,0.45309149778
 08/19  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089753879,0.0,0.453089753879
 08/19  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093264446,0.0,0.453093264446
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074852663,0.0,0.453074852663
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081155058,0.0,0.453081155058
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308128135,0.0,0.45308128135
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065230578,0.0,0.453065230578
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088965867,0.0,0.453088965867
 08/20  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076953827,0.0,0.453076953827
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
