Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083651334,0.0,0.453083651334
 08/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088452766,0.0,0.453088452766
 08/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091706399,0.0,0.453091706399
 08/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087190934,0.0,0.453087190934
 08/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064773631,0.0,0.453064773631
 08/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085966946,0.0,0.453085966946
 08/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308174045,0.0,0.45308174045
 08/20  18:00:00,2.1436556467,0.151767266825,0.0668696114758,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080055994,0.0,0.453080055994
 08/20  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086700889,0.0,0.453086700889
 08/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077753392,0.0,0.453077753392
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084074902,0.0,0.453084074902
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068954269,0.0,0.453068954269
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057693907,0.0,0.453057693907
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081323575,0.0,0.453081323575
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,6.44623685781,2.11486175141,0.0460149610619,0.0,0.5500053624,2.2000214496,0.493271013423,0.0401857980591,0.453085215364
 08/21  07:00:00,5.97227787264,2.11486175141,0.00737858442492,0.0,1.6500160872,2.2000214496,1.70205093129,1.24895414264,0.453096788648
 08/21  08:00:00,12.3942582956,2.11486175141,0.379300020987,0.0,4.9500482616,4.9500482616,0.476494382591,0.0233575287949,0.453136853797
 08/21  09:00:00,13.17715146,2.11486175141,1.16219318534,0.0,4.9500482616,4.9500482616,0.453137350765,0.0,0.453137350765
 08/21  10:00:00,14.0487443183,2.11486175141,2.03378604369,0.0,4.9500482616,4.9500482616,0.453141250636,0.0,0.453141250636
 08/21  11:00:00,14.5452143125,2.11486175141,2.53025603793,0.0,4.9500482616,4.9500482616,0.453151443254,0.0,0.453151443254
 08/21  12:00:00,13.9573981313,2.11486175141,2.49244521911,0.0,4.9500482616,4.4000428992,0.453162938736,0.0,0.453162938736
 08/21  13:00:00,15.0651005701,2.11486175141,3.05014229552,0.0,4.9500482616,4.9500482616,0.453163535711,0.0,0.453163535711
 08/21  14:00:00,15.2649597075,2.11486175141,3.25000143293,0.0,4.9500482616,4.9500482616,0.453112398262,0.0,0.453112398262
 08/21  15:00:00,15.3610848027,2.11486175141,3.34612652812,0.0,4.9500482616,4.9500482616,0.453112349214,0.0,0.453112349214
 08/21  16:00:00,15.4183692015,2.11486175141,3.40341092686,0.0,4.9500482616,4.9500482616,0.453144573796,0.0,0.453144573796
 08/21  17:00:00,10.1059767248,2.11486175141,2.49106134935,0.0,2.750026812,2.750026812,0.453115130519,0.0,0.453115130519
 08/21  18:00:00,7.86480492063,2.11486175141,1.89990563242,0.0,1.6500160872,2.2000214496,0.453112302491,0.0,0.453112302491
 08/21  19:00:00,7.38919414126,2.11486175141,1.42429485305,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  20:00:00,7.69206260565,2.11486175141,0.741835346496,0.0,1.1000107248,2.2000214496,0.453107450232,0.0,0.453107450232
 08/21  21:00:00,8.04037998095,2.11486175141,0.322486055137,0.0,1.1000107248,2.2000214496,0.453083754954,0.0,0.453083754954
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084933797,0.0,0.453084933797
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073455269,0.0,0.453073455269
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060909134,0.0,0.453060909134
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084517831,0.0,0.453084517831
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307875869,0.0,0.45307875869
 08/22  06:00:00,6.53950309519,2.11486175141,0.139281198443,0.0,0.5500053624,2.2000214496,0.485078571425,0.0319999099359,0.453078661489
 08/22  07:00:00,5.96911362695,2.11486175141,0.0042143387337,0.0,1.6500160872,2.2000214496,0.849254506853,0.829254506853,0.02
 08/22  08:00:00,12.6178090151,2.11486175141,0.602850740522,0.0,4.9500482616,4.9500482616,0.461082378338,0.00795389317567,0.453128485162
 08/22  09:00:00,13.6880646339,2.11486175141,1.67310635933,0.0,4.9500482616,4.9500482616,0.45313488444,0.0,0.45313488444
 08/22  10:00:00,14.4902655678,2.11486175141,2.47530729322,0.0,4.9500482616,4.9500482616,0.453137802628,0.0,0.453137802628
 08/22  11:00:00,14.8881515133,2.11486175141,2.87319323865,0.0,4.9500482616,4.9500482616,0.453155631739,0.0,0.453155631739
 08/22  12:00:00,14.3353829154,2.11486175141,2.87043000317,0.0,4.9500482616,4.4000428992,0.886319066391,0.0,0.886319066391
 08/22  13:00:00,15.2223626446,2.11486175141,3.20740436997,0.0,4.9500482616,4.9500482616,0.453156070937,0.0,0.453156070937
 08/22  14:00:00,15.2167332305,2.11486175141,3.20177495591,0.0,4.9500482616,4.9500482616,0.453115228844,0.0,0.453115228844
 08/22  15:00:00,15.3689841853,2.11486175141,3.35402591067,0.0,4.9500482616,4.9500482616,0.453087007565,0.0,0.453087007565
 08/22  16:00:00,15.2768493248,2.11486175141,3.26189105015,0.0,4.9500482616,4.9500482616,0.453145420904,0.0,0.453145420904
 08/22  17:00:00,9.85697193991,2.11486175141,2.2420565645,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/22  18:00:00,7.69518132882,2.11486175141,1.7302820406,0.0,1.6500160872,2.2000214496,0.453114047923,0.0,0.453114047923
 08/22  19:00:00,7.22005929396,2.11486175141,1.25516000574,0.0,1.6500160872,2.2000214496,0.453104304814,0.0,0.453104304814
 08/22  20:00:00,7.61597641843,2.11486175141,0.66574915928,0.0,1.1000107248,2.2000214496,0.453104688203,0.0,0.453104688203
 08/22  21:00:00,7.95590757627,2.11486175141,0.238013650454,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088660029,0.0,0.453088660029
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075317023,0.0,0.453075317023
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064063758,0.0,0.453064063758
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089239299,0.0,0.453089239299
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076453047,0.0,0.453076453047
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077426095,0.0,0.453077426095
 08/23  06:00:00,6.66491005704,2.11486175141,0.264688160287,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  07:00:00,5.99162041947,2.11486175141,0.0267211312501,0.0,1.6500160872,2.2000214496,1.02328071161,0.570175036086,0.453105675527
 08/23  08:00:00,12.9879177351,2.11486175141,0.972959460488,0.0,4.9500482616,4.9500482616,0.453138901354,0.0,0.453138901354
 08/23  09:00:00,13.949915539,2.11486175141,1.93495726436,0.0,4.9500482616,4.9500482616,0.453147091726,0.0,0.453147091726
 08/23  10:00:00,14.5352707852,2.11486175141,2.52031251054,0.0,4.9500482616,4.9500482616,0.453147885129,0.0,0.453147885129
 08/23  11:00:00,15.0121604004,2.11486175141,2.99720212582,0.0,4.9500482616,4.9500482616,0.453159268294,0.0,0.453159268294
 08/23  12:00:00,14.6152316072,2.11486175141,3.15027869498,0.0,4.9500482616,4.4000428992,0.45317293269,0.0,0.45317293269
 08/23  13:00:00,15.750858839,2.11486175141,3.7359005644,0.0,4.9500482616,4.9500482616,0.453152209253,0.0,0.453152209253
 08/23  14:00:00,15.9870664199,2.11486175141,3.97210814531,0.0,4.9500482616,4.9500482616,0.453093158968,0.0,0.453093158968
 08/23  15:00:00,16.0437848075,2.11486175141,4.02882653286,0.0,4.9500482616,4.9500482616,0.453117027424,0.0,0.453117027424
 08/23  16:00:00,16.1657295259,2.11486175141,4.15077125131,0.0,4.9500482616,4.9500482616,0.453147232942,0.0,0.453147232942
 08/23  17:00:00,10.8711187788,2.11486175141,3.25620340334,0.0,2.750026812,2.750026812,0.453106725338,0.0,0.453106725338
 08/23  18:00:00,8.4044642912,2.11486175141,2.43956500298,0.0,1.6500160872,2.2000214496,0.4531100222,0.0,0.4531100222
 08/23  19:00:00,7.89646812367,2.11486175141,1.93156883545,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/23  20:00:00,8.42760807288,2.11486175141,1.47738081373,0.0,1.1000107248,2.2000214496,0.45310547456,0.0,0.45310547456
 08/23  21:00:00,8.90371001049,2.11486175141,1.18581608467,0.0,1.1000107248,2.2000214496,0.453090039276,0.0,0.453090039276
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079125081,0.0,0.453079125081
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067860685,0.0,0.453067860685
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056602949,0.0,0.453056602949
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081740192,0.0,0.453081740192
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091932873,0.0,0.453091932873
 08/24  06:00:00,7.3190235957,2.11486175141,0.534968365612,0.0,0.5500053624,2.2000214496,0.453073345541,0.0,0.453073345541
 08/24  07:00:00,5.99134068538,2.11486175141,0.0264413971625,0.0,1.6500160872,2.2000214496,0.717523412583,0.264416007622,0.453107404962
 08/24  08:00:00,13.074400327,2.11486175141,1.05944205234,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  09:00:00,13.9310095925,2.11486175141,1.91605131788,0.0,4.9500482616,4.9500482616,0.453132146132,0.0,0.453132146132
 08/24  10:00:00,13.977081423,2.11486175141,1.96212314837,0.0,4.9500482616,4.9500482616,0.453124771029,0.0,0.453124771029
 08/24  11:00:00,14.1774775627,2.11486175141,2.16251928807,0.0,4.9500482616,4.9500482616,0.453144929686,0.0,0.453144929686
 08/24  12:00:00,13.6357728917,2.11486175141,2.1708199795,0.0,4.9500482616,4.4000428992,0.88631928495,0.0,0.88631928495
 08/24  13:00:00,14.6143082657,2.11486175141,2.59934999105,0.0,4.9500482616,4.9500482616,0.453169210936,0.0,0.453169210936
 08/24  14:00:00,14.7249155242,2.11486175141,2.70995724954,0.0,4.9500482616,4.9500482616,0.453131981921,0.0,0.453131981921
 08/24  15:00:00,14.8261717461,2.11486175141,2.81121347149,0.0,4.9500482616,4.9500482616,0.453119557183,0.0,0.453119557183
 08/24  16:00:00,14.9875652992,2.11486175141,2.97260702459,0.0,4.9500482616,4.9500482616,0.453137960536,0.0,0.453137960536
 08/24  17:00:00,9.78540265295,2.11486175141,2.17048727753,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/24  18:00:00,7.59379971202,2.11486175141,1.6289004238,0.0,1.6500160872,2.2000214496,0.453119919748,0.0,0.453119919748
 08/24  19:00:00,7.21324675081,2.11486175141,1.24834746259,0.0,1.6500160872,2.2000214496,0.453102725684,0.0,0.453102725684
 08/24  20:00:00,7.40248801585,2.11486175141,0.452260756702,0.0,1.1000107248,2.2000214496,0.453109703934,0.0,0.453109703934
 08/24  21:00:00,7.76683693859,2.11486175141,0.0489430127699,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088095946,0.0,0.453088095946
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073238967,0.0,0.453073238967
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079581163,0.0,0.453079581163
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084346981,0.0,0.453084346981
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073139957,0.0,0.453073139957
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072508219,0.0,0.453072508219
 08/25  06:00:00,6.85502273995,2.11486175141,0.0709675098624,0.0,0.5500053624,2.2000214496,0.0608088344159,0.0408088344159,0.02
 08/25  07:00:00,5.97002700407,2.11486175141,0.00512771585506,0.0,1.6500160872,2.2000214496,1.63816958697,1.18506105944,0.453108527537
 08/25  08:00:00,12.3123204272,2.11486175141,0.297362152601,0.0,4.9500482616,4.9500482616,0.470172099227,0.017040396381,0.453131702846
 08/25  09:00:00,13.0697102198,2.11486175141,1.05475194517,0.0,4.9500482616,4.9500482616,0.453147312969,0.0,0.453147312969
 08/25  10:00:00,13.7554264425,2.11486175141,1.74046816787,0.0,4.9500482616,4.9500482616,0.453139375143,0.0,0.453139375143
 08/25  11:00:00,14.2454441938,2.11486175141,2.23048591914,0.0,4.9500482616,4.9500482616,0.453156570014,0.0,0.453156570014
 08/25  12:00:00,13.7698119147,2.11486175141,2.30485900246,0.0,4.9500482616,4.4000428992,0.453173704254,0.0,0.453173704254
 08/25  13:00:00,14.7834442207,2.11486175141,2.76848594605,0.0,4.9500482616,4.9500482616,0.453154060785,0.0,0.453154060785
 08/25  14:00:00,14.9490079477,2.11486175141,2.93404967303,0.0,4.9500482616,4.9500482616,0.453126727273,0.0,0.453126727273
 08/25  15:00:00,15.0395655278,2.11486175141,3.02460725318,0.0,4.9500482616,4.9500482616,0.453098949205,0.0,0.453098949205
 08/25  16:00:00,15.0514779492,2.11486175141,3.03651967454,0.0,4.9500482616,4.9500482616,0.453151781726,0.0,0.453151781726
 08/25  17:00:00,9.73396999493,2.11486175141,2.11905461951,0.0,2.750026812,2.750026812,0.4531173753,0.0,0.4531173753
 08/25  18:00:00,7.48529945115,2.11486175141,1.52040016293,0.0,1.6500160872,2.2000214496,0.453110192554,0.0,0.453110192554
 08/25  19:00:00,6.98139201625,2.11486175141,1.01649272804,0.0,1.6500160872,2.2000214496,0.453107455867,0.0,0.453107455867
 08/25  20:00:00,7.3201047863,2.11486175141,0.369877527153,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/25  21:00:00,7.78239667946,2.11486175141,0.0645027536437,0.0,1.1000107248,2.2000214496,0.453088005025,0.0,0.453088005025
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078398237,0.0,0.453078398237
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308473203,0.0,0.45308473203
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073288809,0.0,0.453073288809
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078216371,0.0,0.453078216371
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067003805,0.0,0.453067003805
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  06:00:00,6.84270957761,2.11486175141,0.0586543475239,0.0,0.5500053624,2.2000214496,0.495702121089,0.0426317793476,0.453070341742
 08/26  07:00:00,4.87046825352,2.11486175141,0.00557969010009,0.0,0.5500053624,2.2000214496,1.69807912223,1.24497924914,0.453099873087
 08/26  08:00:00,6.52341018844,2.11486175141,0.00850553781803,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  09:00:00,6.59777738033,2.11486175141,0.0828727297121,0.0,1.6500160872,2.750026812,0.453108712182,0.0,0.453108712182
 08/26  10:00:00,7.00821055887,2.11486175141,0.493305908256,0.0,1.6500160872,2.750026812,0.45310420047,0.0,0.45310420047
 08/26  11:00:00,7.64617828111,2.11486175141,1.13127363049,0.0,1.6500160872,2.750026812,0.453111418705,0.0,0.453111418705
 08/26  12:00:00,6.02936269604,2.11486175141,1.16447413262,0.0,0.8250080436,1.9250187684,0.453106508471,0.0,0.453106508471
 08/26  13:00:00,6.26916577486,2.11486175141,1.40427721144,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  14:00:00,6.32828911399,2.11486175141,1.46340055058,0.0,0.8250080436,1.9250187684,0.453077674135,0.0,0.453077674135
 08/26  15:00:00,6.14945822473,2.11486175141,1.28456966131,0.0,0.8250080436,1.9250187684,0.453096050868,0.0,0.453096050868
 08/26  16:00:00,5.88529256444,2.11486175141,1.02040400103,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  17:00:00,4.69524853405,2.11486175141,0.655368014229,0.0,0.2750026812,1.6500160872,0.4530977226,0.0,0.4530977226
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090547507,0.0,0.453090547507
 08/26  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088461602,0.0,0.453088461602
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091376283,0.0,0.453091376283
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080825145,0.0,0.453080825145
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306961938,0.0,0.45306961938
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053811232,0.0,0.453053811232
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072153034,0.0,0.453072153034
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061573847,0.0,0.453061573847
 08/27  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083991825,0.0,0.453083991825
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086770875,0.0,0.453086770875
 08/27  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308845505,0.0,0.45308845505
 08/27  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076378345,0.0,0.453076378345
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086568774,0.0,0.453086568774
 08/27  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074443721,0.0,0.453074443721
 08/27  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076080982,0.0,0.453076080982
 08/27  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077275581,0.0,0.453077275581
 08/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078466686,0.0,0.453078466686
 08/27  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080018545,0.0,0.453080018545
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071885029,0.0,0.453071885029
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055805177,0.0,0.453055805177
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307715008,0.0,0.45307715008
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065966208,0.0,0.453065966208
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305475518,0.0,0.45305475518
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  06:00:00,7.19495487734,2.11486175141,0.410899647252,0.0,0.5500053624,2.2000214496,0.453082003796,0.0,0.453082003796
 08/28  07:00:00,6.07517121195,2.11486175141,0.110271923733,0.0,1.6500160872,2.2000214496,0.476249271851,0.0231587867787,0.453090485072
 08/28  08:00:00,13.1986586667,2.11486175141,1.18370039203,0.0,4.9500482616,4.9500482616,0.453118592034,0.0,0.453118592034
 08/28  09:00:00,13.3554401149,2.11486175141,1.34048184025,0.0,4.9500482616,4.9500482616,0.453108940218,0.0,0.453108940218
 08/28  10:00:00,13.4571190555,2.11486175141,1.44216078089,0.0,4.9500482616,4.9500482616,0.45310204562,0.0,0.45310204562
 08/28  11:00:00,13.5614329697,2.11486175141,1.54647469505,0.0,4.9500482616,4.9500482616,0.453123780294,0.0,0.453123780294
 08/28  12:00:00,12.807201838,2.11486175141,1.34224892578,0.0,4.9500482616,4.4000428992,0.453113752435,0.0,0.453113752435
 08/28  13:00:00,13.6838844795,2.11486175141,1.66892620489,0.0,4.9500482616,4.9500482616,0.453158222755,0.0,0.453158222755
 08/28  14:00:00,13.7628094718,2.11486175141,1.74785119721,0.0,4.9500482616,4.9500482616,0.453087752553,0.0,0.453087752553
 08/28  15:00:00,13.8108436913,2.11486175141,1.79588541673,0.0,4.9500482616,4.9500482616,0.453112940834,0.0,0.453112940834
 08/28  16:00:00,13.8202361071,2.11486175141,1.80527783244,0.0,4.9500482616,4.9500482616,0.453119329235,0.0,0.453119329235
 08/28  17:00:00,8.58220258668,2.11486175141,0.967287211258,0.0,2.750026812,2.750026812,0.45312165524,0.0,0.45312165524
 08/28  18:00:00,6.52282603119,2.11486175141,0.557926742971,0.0,1.6500160872,2.2000214496,0.453098411608,0.0,0.453098411608
 08/28  19:00:00,6.44874412938,2.11486175141,0.483844841165,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/28  20:00:00,7.72286186245,2.11486175141,0.388801269961,0.0,1.1000107248,2.2000214496,0.45309358429,0.0,0.45309358429
 08/28  21:00:00,8.05227321233,2.11486175141,0.33437928651,0.0,1.1000107248,2.2000214496,0.45307188411,0.0,0.45307188411
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061275069,0.0,0.453061275069
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084950136,0.0,0.453084950136
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073802131,0.0,0.453073802131
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062623917,0.0,0.453062623917
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056830399,0.0,0.453056830399
 08/29  06:00:00,7.38512456105,2.11486175141,0.601069330962,0.0,0.5500053624,2.2000214496,0.453056899499,0.0,0.453056899499
 08/29  07:00:00,6.18095172191,2.11486175141,0.216052433688,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/29  08:00:00,13.6385082443,2.11486175141,1.62354996971,0.0,4.9500482616,4.9500482616,0.453117848128,0.0,0.453117848128
 08/29  09:00:00,14.0648075435,2.11486175141,2.04984926885,0.0,4.9500482616,4.9500482616,0.453135594462,0.0,0.453135594462
 08/29  10:00:00,14.2947560062,2.11486175141,2.27979773162,0.0,4.9500482616,4.9500482616,0.453126088171,0.0,0.453126088171
 08/29  11:00:00,14.4808523703,2.11486175141,2.46589409572,0.0,4.9500482616,4.9500482616,0.453134299846,0.0,0.453134299846
 08/29  12:00:00,13.9799411593,2.11486175141,2.51498824704,0.0,4.9500482616,4.4000428992,0.453173591479,0.0,0.453173591479
 08/29  13:00:00,15.2679329548,2.11486175141,3.25297468023,0.0,4.9500482616,4.9500482616,0.886297732791,0.0,0.886297732791
 08/29  14:00:00,15.4229961162,2.11486175141,3.40803784154,0.0,4.9500482616,4.9500482616,0.453132951662,0.0,0.453132951662
 08/29  15:00:00,15.6735379831,2.11486175141,3.65857970845,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  16:00:00,15.7731510031,2.11486175141,3.75819272844,0.0,4.9500482616,4.9500482616,0.453129994039,0.0,0.453129994039
 08/29  17:00:00,9.92807671794,2.11486175141,2.31316134253,0.0,2.750026812,2.750026812,0.453141373724,0.0,0.453141373724
 08/29  18:00:00,7.21991539062,2.11486175141,1.2550161024,0.0,1.6500160872,2.2000214496,0.453110673419,0.0,0.453110673419
 08/29  19:00:00,6.78113600115,2.11486175141,0.816236712935,0.0,1.6500160872,2.2000214496,0.453093404638,0.0,0.453093404638
 08/29  20:00:00,7.86357931321,2.11486175141,0.529518720721,0.0,1.1000107248,2.2000214496,0.453097700984,0.0,0.453097700984
 08/29  21:00:00,8.10787628209,2.11486175141,0.389982356272,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070411081,0.0,0.453070411081
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058925397,0.0,0.453058925397
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082646855,0.0,0.453082646855
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071509719,0.0,0.453071509719
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060345221,0.0,0.453060345221
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306136986,0.0,0.45306136986
 08/30  06:00:00,7.49461401174,2.11486175141,0.710558781651,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  07:00:00,6.0907652651,2.11486175141,0.125865976881,0.0,1.6500160872,2.2000214496,0.484828142111,0.031739697909,0.453088444202
 08/30  08:00:00,13.4937119496,2.11486175141,1.47875367497,0.0,4.9500482616,4.9500482616,0.453127111147,0.0,0.453127111147
 08/30  09:00:00,14.2723975804,2.11486175141,2.25743930576,0.0,4.9500482616,4.9500482616,0.453142582443,0.0,0.453142582443
 08/30  10:00:00,14.8543610287,2.11486175141,2.83940275405,0.0,4.9500482616,4.9500482616,0.453146886381,0.0,0.453146886381
 08/30  11:00:00,15.1094309831,2.11486175141,3.09447270848,0.0,4.9500482616,4.9500482616,0.453153795894,0.0,0.453153795894
 08/30  12:00:00,14.1758490604,2.11486175141,2.71089614815,0.0,4.9500482616,4.4000428992,0.453157684739,0.0,0.453157684739
 08/30  13:00:00,15.2907074993,2.11486175141,3.27574922467,0.0,4.9500482616,4.9500482616,0.453137970681,0.0,0.453137970681
 08/30  14:00:00,15.3213896326,2.11486175141,3.30643135801,0.0,4.9500482616,4.9500482616,0.45313141968,0.0,0.45313141968
 08/30  15:00:00,15.463778516,2.11486175141,3.44882024139,0.0,4.9500482616,4.9500482616,0.453132128774,0.0,0.453132128774
 08/30  16:00:00,15.7236470287,2.11486175141,3.7086887541,0.0,4.9500482616,4.9500482616,0.453105144334,0.0,0.453105144334
 08/30  17:00:00,10.3150550187,2.11486175141,2.70013964333,0.0,2.750026812,2.750026812,0.453119884481,0.0,0.453119884481
 08/30  18:00:00,7.86039353507,2.11486175141,1.89549424685,0.0,1.6500160872,2.2000214496,0.453114357639,0.0,0.453114357639
 08/30  19:00:00,7.46132135882,2.11486175141,1.49642207061,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  20:00:00,8.49125147467,2.11486175141,1.15719088219,0.0,1.1000107248,2.2000214496,0.453094886873,0.0,0.453094886873
 08/30  21:00:00,8.71167522253,2.11486175141,0.99378129671,0.0,1.1000107248,2.2000214496,0.453079862699,0.0,0.453079862699
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069306274,0.0,0.453069306274
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058136573,0.0,0.453058136573
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308189588,0.0,0.45308189588
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070777142,0.0,0.453070777142
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306220982,0.0,0.45306220982
 08/31  06:00:00,7.71281823336,2.11486175141,0.928763003274,0.0,0.5500053624,2.2000214496,0.45306409624,0.0,0.45306409624
 08/31  07:00:00,6.28561197109,2.11486175141,0.320712682871,0.0,1.6500160872,2.2000214496,0.453075277952,0.0,0.453075277952
 08/31  08:00:00,13.5814169872,2.11486175141,1.56645871256,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/31  09:00:00,13.9911727796,2.11486175141,1.97621450494,0.0,4.9500482616,4.9500482616,0.453123880783,0.0,0.453123880783
 08/31  10:00:00,14.4391710552,2.11486175141,2.42421278054,0.0,4.9500482616,4.9500482616,0.453145097767,0.0,0.453145097767
 08/31  11:00:00,15.3080287018,2.11486175141,3.29307042723,0.0,4.9500482616,4.9500482616,0.453155127806,0.0,0.453155127806
 08/31  12:00:00,15.1281599747,2.11486175141,3.66320706246,0.0,4.9500482616,4.4000428992,0.886338411122,0.0,0.886338411122
 08/31  13:00:00,16.2039937667,2.11486175141,4.18903549211,0.0,4.9500482616,4.9500482616,0.453152627867,0.0,0.453152627867
 08/31  14:00:00,16.4746641025,2.11486175141,4.45970582792,0.0,4.9500482616,4.9500482616,0.453090586622,0.0,0.453090586622
 08/31  15:00:00,16.5663035858,2.11486175141,4.55134531122,0.0,4.9500482616,4.9500482616,0.453116416789,0.0,0.453116416789
 08/31  16:00:00,16.5176668736,2.11486175141,4.50270859896,0.0,4.9500482616,4.9500482616,0.453135506315,0.0,0.453135506315
 08/31  17:00:00,10.9148967243,2.11486175141,3.2999813489,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,8.54151158648,2.11486175141,2.57661229826,0.0,1.6500160872,2.2000214496,0.453116696826,0.0,0.453116696826
 08/31  19:00:00,8.14329766257,2.11486175141,2.17839837435,0.0,1.6500160872,2.2000214496,0.453099810813,0.0,0.453099810813
 08/31  20:00:00,8.89722438982,2.11486175141,1.56316379734,0.0,1.1000107248,2.2000214496,0.453109773736,0.0,0.453109773736
 08/31  21:00:00,8.96615136353,2.11486175141,1.24825743771,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084900619,0.0,0.453084900619
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069745451,0.0,0.453069745451
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058601404,0.0,0.453058601404
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082387888,0.0,0.453082387888
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071292901,0.0,0.453071292901
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070827083,0.0,0.453070827083
 09/01  06:00:00,7.06349440014,2.11486175141,0.279439170056,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.916965721291,0.463874302565,0.453091418726
 09/01  08:00:00,12.7002405468,2.11486175141,0.685282272182,0.0,4.9500482616,4.9500482616,0.453130487654,0.0,0.453130487654
 09/01  09:00:00,13.1298053779,2.11486175141,1.11484710326,0.0,4.9500482616,4.9500482616,0.453146464385,0.0,0.453146464385
 09/01  10:00:00,13.363243271,2.11486175141,1.34828499639,0.0,4.9500482616,4.9500482616,0.453139700731,0.0,0.453139700731
 09/01  11:00:00,13.5287179014,2.11486175141,1.51375962682,0.0,4.9500482616,4.9500482616,0.45315729437,0.0,0.45315729437
 09/01  12:00:00,12.9406389104,2.11486175141,1.47568599815,0.0,4.9500482616,4.4000428992,0.453164407074,0.0,0.453164407074
 09/01  13:00:00,13.8743949376,2.11486175141,1.85943666298,0.0,4.9500482616,4.9500482616,0.453156917029,0.0,0.453156917029
 09/01  14:00:00,14.1387758487,2.11486175141,2.12381757405,0.0,4.9500482616,4.9500482616,0.453130162081,0.0,0.453130162081
 09/01  15:00:00,14.3556352432,2.11486175141,2.34067696861,0.0,4.9500482616,4.9500482616,0.453102918105,0.0,0.453102918105
 09/01  16:00:00,14.3891449441,2.11486175141,2.37418666953,0.0,4.9500482616,4.9500482616,0.453155413369,0.0,0.453155413369
 09/01  17:00:00,9.13654771786,2.11486175141,1.52163234244,0.0,2.750026812,2.750026812,0.453120519065,0.0,0.453120519065
 09/01  18:00:00,7.03324728201,2.11486175141,1.06834799379,0.0,1.6500160872,2.2000214496,0.453104045558,0.0,0.453104045558
 09/01  19:00:00,6.7822117443,2.11486175141,0.817312456083,0.0,1.6500160872,2.2000214496,0.453102336477,0.0,0.453102336477
 09/01  20:00:00,8.19513339633,2.11486175141,0.477239470511,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/01  21:00:00,8.00510039313,2.11486175141,0.287206467316,0.0,1.1000107248,2.2000214496,0.453093582333,0.0,0.453093582333
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084671243,0.0,0.453084671243
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073347891,0.0,0.453073347891
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060963399,0.0,0.453060963399
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084756338,0.0,0.453084756338
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307369228,0.0,0.45307369228
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  06:00:00,7.22135550356,2.11486175141,0.0534669401459,0.0,0.5500053624,2.2000214496,0.495042588895,0.0419653208435,0.453077268051
 09/02  07:00:00,4.86941351412,2.11486175141,0.00452495069981,0.0,0.5500053624,2.2000214496,1.48244958539,1.02935733113,0.453092254255
 09/02  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.453104816143,0.0,0.453104816143
 09/02  10:00:00,6.53365852781,2.11486175141,0.0187538771965,0.0,1.6500160872,2.750026812,0.453112709074,0.0,0.453112709074
 09/02  11:00:00,6.60604514941,2.11486175141,0.0911404987931,0.0,1.6500160872,2.750026812,0.453118166999,0.0,0.453118166999
 09/02  12:00:00,4.99804193553,2.11486175141,0.13315337211,0.0,0.8250080436,1.9250187684,0.453112049576,0.0,0.453112049576
 09/02  13:00:00,5.14114994799,2.11486175141,0.27626138457,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  14:00:00,5.19537698191,2.11486175141,0.330488418493,0.0,0.8250080436,1.9250187684,0.453088602083,0.0,0.453088602083
 09/02  15:00:00,5.16842394709,2.11486175141,0.303535383675,0.0,0.8250080436,1.9250187684,0.453098902028,0.0,0.453098902028
 09/02  16:00:00,5.13436440191,2.11486175141,0.269475838491,0.0,0.8250080436,1.9250187684,0.453098556571,0.0,0.453098556571
 09/02  17:00:00,4.19097075171,2.11486175141,0.151090231892,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091890728,0.0,0.453091890728
 09/02  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087123449,0.0,0.453087123449
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084678586,0.0,0.453084678586
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056601697,0.0,0.453056601697
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080428566,0.0,0.453080428566
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064748585,0.0,0.453064748585
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083148553,0.0,0.453083148553
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072803822,0.0,0.453072803822
 09/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061036154,0.0,0.453061036154
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307945806,0.0,0.45307945806
 09/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086473087,0.0,0.453086473087
 09/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088110437,0.0,0.453088110437
 09/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084981942,0.0,0.453084981942
 09/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086822233,0.0,0.453086822233
 09/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069761525,0.0,0.453069761525
 09/03  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072353919,0.0,0.453072353919
 09/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085787504,0.0,0.453085787504
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074989312,0.0,0.453074989312
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084590775,0.0,0.453084590775
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087401281,0.0,0.453087401281
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305282393,0.0,0.45305282393
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071326826,0.0,0.453071326826
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055464397,0.0,0.453055464397
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083946325,0.0,0.453083946325
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067821148,0.0,0.453067821148
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087878073,0.0,0.453087878073
 09/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071732452,0.0,0.453071732452
 09/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065987175,0.0,0.453065987175
 09/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086231298,0.0,0.453086231298
 09/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076963997,0.0,0.453076963997
 09/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076842376,0.0,0.453076842376
 09/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085889202,0.0,0.453085889202
 09/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081325876,0.0,0.453081325876
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074316535,0.0,0.453074316535
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057451922,0.0,0.453057451922
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075923753,0.0,0.453075923753
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065805051,0.0,0.453065805051
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054781131,0.0,0.453054781131
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087846255,0.0,0.453087846255
 09/05  06:00:00,7.24949209211,2.11486175141,0.0816035286906,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  07:00:00,5.96723463429,2.11486175141,0.00233534607528,0.0,1.6500160872,2.2000214496,0.918971849336,0.465874549688,0.453097299649
 09/05  08:00:00,12.7964702313,2.11486175141,0.781511956657,0.0,4.9500482616,4.9500482616,0.453104471383,0.0,0.453104471383
 09/05  09:00:00,13.1872269067,2.11486175141,1.17226863213,0.0,4.9500482616,4.9500482616,0.453120517218,0.0,0.453120517218
 09/05  10:00:00,13.4224860175,2.11486175141,1.40752774283,0.0,4.9500482616,4.9500482616,0.453141497336,0.0,0.453141497336
 09/05  11:00:00,13.6211579291,2.11486175141,1.60619965444,0.0,4.9500482616,4.9500482616,0.453154177909,0.0,0.453154177909
 09/05  12:00:00,12.9110132172,2.11486175141,1.44606030503,0.0,4.9500482616,4.4000428992,0.453133437703,0.0,0.453133437703
 09/05  13:00:00,14.0364348863,2.11486175141,2.02147661169,0.0,4.9500482616,4.9500482616,0.453164577891,0.0,0.453164577891
 09/05  14:00:00,14.116399841,2.11486175141,2.10144156642,0.0,4.9500482616,4.9500482616,0.453146251477,0.0,0.453146251477
 09/05  15:00:00,14.0954641467,2.11486175141,2.08050587209,0.0,4.9500482616,4.9500482616,0.453111978513,0.0,0.453111978513
 09/05  16:00:00,14.0269119947,2.11486175141,2.01195372004,0.0,4.9500482616,4.9500482616,0.45309474742,0.0,0.45309474742
 09/05  17:00:00,8.60748865946,2.11486175141,0.992573284038,0.0,2.750026812,2.750026812,0.453118012998,0.0,0.453118012998
 09/05  18:00:00,6.49573290291,2.11486175141,0.530833614689,0.0,1.6500160872,2.2000214496,0.45309881383,0.0,0.45309881383
 09/05  19:00:00,6.32191670371,2.11486175141,0.357017415492,0.0,1.6500160872,2.2000214496,0.453102157002,0.0,0.453102157002
 09/05  20:00:00,7.86188240037,2.11486175141,0.143988474549,0.0,1.1000107248,2.2000214496,0.453085623128,0.0,0.453085623128
 09/05  21:00:00,7.78816088803,2.11486175141,0.0702669622107,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074038965,0.0,0.453074038965
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062975221,0.0,0.453062975221
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086866959,0.0,0.453086866959
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075924342,0.0,0.453075924342
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064952672,0.0,0.453064952672
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  06:00:00,7.23960286888,2.11486175141,0.0717143054615,0.0,0.5500053624,2.2000214496,0.453092929958,0.0,0.453092929958
 09/06  07:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.826693690148,0.373591865561,0.453101824587
 09/06  08:00:00,13.0154315272,2.11486175141,1.00047325257,0.0,4.9500482616,4.9500482616,0.453132635347,0.0,0.453132635347
 09/06  09:00:00,13.3998408993,2.11486175141,1.38488262469,0.0,4.9500482616,4.9500482616,0.453124003012,0.0,0.453124003012
 09/06  10:00:00,13.7064805728,2.11486175141,1.69152229822,0.0,4.9500482616,4.9500482616,0.453137273004,0.0,0.453137273004
 09/06  11:00:00,13.934487274,2.11486175141,1.91952899938,0.0,4.9500482616,4.9500482616,0.453141579215,0.0,0.453141579215
 09/06  12:00:00,13.3721294349,2.11486175141,1.90717652263,0.0,4.9500482616,4.4000428992,0.453166441674,0.0,0.453166441674
 09/06  13:00:00,14.9341161365,2.11486175141,2.91915786185,0.0,4.9500482616,4.9500482616,0.453163563066,0.0,0.453163563066
 09/06  14:00:00,15.4755630679,2.11486175141,3.46060479329,0.0,4.9500482616,4.9500482616,0.45313587845,0.0,0.45313587845
 09/06  15:00:00,15.7263455109,2.11486175141,3.71138723628,0.0,4.9500482616,4.9500482616,0.453134655069,0.0,0.453134655069
 09/06  16:00:00,15.7890043015,2.11486175141,3.77404602689,0.0,4.9500482616,4.9500482616,0.453143633061,0.0,0.453143633061
 09/06  17:00:00,10.490635907,2.11486175141,2.87572053158,0.0,2.750026812,2.750026812,0.453123055137,0.0,0.453123055137
 09/06  18:00:00,8.11592787992,2.11486175141,2.1510285917,0.0,1.6500160872,2.2000214496,0.453113637112,0.0,0.453113637112
 09/06  19:00:00,7.3735441382,2.11486175141,1.40864484998,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/06  20:00:00,8.43616821498,2.11486175141,0.718274289159,0.0,1.1000107248,2.2000214496,0.45310957325,0.0,0.45310957325
 09/06  21:00:00,8.16641125118,2.11486175141,0.448517325365,0.0,1.1000107248,2.2000214496,0.453079860297,0.0,0.453079860297
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086264288,0.0,0.453086264288
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075319693,0.0,0.453075319693
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064378768,0.0,0.453064378768
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053417708,0.0,0.453053417708
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082995447,0.0,0.453082995447
 09/07  06:00:00,7.61675601448,2.11486175141,0.448867451059,0.0,0.5500053624,2.2000214496,0.453083346091,0.0,0.453083346091
 09/07  07:00:00,6.30467508373,2.11486175141,0.339775795509,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  08:00:00,14.0060126001,2.11486175141,1.99105432549,0.0,4.9500482616,4.9500482616,0.453112294123,0.0,0.453112294123
 09/07  09:00:00,14.3742336621,2.11486175141,2.35927538753,0.0,4.9500482616,4.9500482616,0.45312756984,0.0,0.45312756984
 09/07  10:00:00,14.7773047071,2.11486175141,2.76234643248,0.0,4.9500482616,4.9500482616,0.453140118262,0.0,0.453140118262
 09/07  11:00:00,15.1165783281,2.11486175141,3.10162005344,0.0,4.9500482616,4.9500482616,0.453135325427,0.0,0.453135325427
 09/07  12:00:00,14.4117803539,2.11486175141,2.94682744172,0.0,4.9500482616,4.4000428992,0.886338832514,0.0,0.886338832514
 09/07  13:00:00,15.3253781352,2.11486175141,3.31041986058,0.0,4.9500482616,4.9500482616,0.453109635788,0.0,0.453109635788
 09/07  14:00:00,15.2973544252,2.11486175141,3.28239615054,0.0,4.9500482616,4.9500482616,0.453134482044,0.0,0.453134482044
