Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/07  15:00:00,15.2774801592,2.11486175141,3.26252188462,0.0,4.9500482616,4.9500482616,0.453107709706,0.0,0.453107709706
 09/07  16:00:00,15.2772319286,2.11486175141,3.26227365395,0.0,4.9500482616,4.9500482616,0.453128905982,0.0,0.453128905982
 09/07  17:00:00,9.76874198956,2.11486175141,2.15382661414,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/07  18:00:00,7.46291579992,2.11486175141,1.4980165117,0.0,1.6500160872,2.2000214496,0.453109906776,0.0,0.453109906776
 09/07  19:00:00,7.64243681091,2.11486175141,1.29370418936,0.0,1.6500160872,2.2000214496,0.453094168157,0.0,0.453094168157
 09/07  20:00:00,8.84999379073,2.11486175141,1.13209986491,0.0,1.1000107248,2.2000214496,0.453097729222,0.0,0.453097729222
 09/07  21:00:00,8.7820779931,2.11486175141,1.06418406728,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078431499,0.0,0.453078431499
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065903393,0.0,0.453065903393
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054951196,0.0,0.453054951196
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079002347,0.0,0.453079002347
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306810674,0.0,0.45306810674
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067919795,0.0,0.453067919795
 09/08  06:00:00,7.76508435972,2.11486175141,0.597195796298,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  07:00:00,6.27426826628,2.11486175141,0.309368978067,0.0,1.6500160872,2.2000214496,0.453088583134,0.0,0.453088583134
 09/08  08:00:00,13.8966377673,2.11486175141,1.88167949266,0.0,4.9500482616,4.9500482616,0.453129039017,0.0,0.453129039017
 09/08  09:00:00,14.2837657078,2.11486175141,2.26880743316,0.0,4.9500482616,4.9500482616,0.453146220883,0.0,0.453146220883
 09/08  10:00:00,14.596583918,2.11486175141,2.58162564339,0.0,4.9500482616,4.9500482616,0.453140593893,0.0,0.453140593893
 09/08  11:00:00,14.9419754929,2.11486175141,2.9270172183,0.0,4.9500482616,4.9500482616,0.45316006468,0.0,0.45316006468
 09/08  12:00:00,14.3690643595,2.11486175141,2.90411144732,0.0,4.9500482616,4.4000428992,0.453179661803,0.0,0.453179661803
 09/08  13:00:00,15.4864987199,2.11486175141,3.47154044526,0.0,4.9500482616,4.9500482616,0.453162064813,0.0,0.453162064813
 09/08  14:00:00,15.7292466293,2.11486175141,3.71428835467,0.0,4.9500482616,4.9500482616,0.453139969978,0.0,0.453139969978
 09/08  15:00:00,15.5910010405,2.11486175141,3.57604276589,0.0,4.9500482616,4.9500482616,0.453128985533,0.0,0.453128985533
 09/08  16:00:00,15.5194203352,2.11486175141,3.50446206057,0.0,4.9500482616,4.9500482616,0.453104528932,0.0,0.453104528932
 09/08  17:00:00,9.8590212586,2.11486175141,2.24410588318,0.0,2.750026812,2.750026812,0.45311645606,0.0,0.45311645606
 09/08  18:00:00,7.49258116807,2.11486175141,1.52768187986,0.0,1.6500160872,2.2000214496,0.453114656369,0.0,0.453114656369
 09/08  19:00:00,7.30251267079,2.11486175141,0.953780049237,0.0,1.6500160872,2.2000214496,0.453103192034,0.0,0.453103192034
 09/08  20:00:00,8.18488281216,2.11486175141,0.466988886347,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/08  21:00:00,8.04448856452,2.11486175141,0.326594638698,0.0,1.1000107248,2.2000214496,0.453087926905,0.0,0.453087926905
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059380975,0.0,0.453059380975
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308338379,0.0,0.45308338379
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072527068,0.0,0.453072527068
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061653688,0.0,0.453061653688
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085689848,0.0,0.453085689848
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  06:00:00,7.40701648498,2.11486175141,0.239127921566,0.0,0.5500053624,2.2000214496,0.45308965418,0.0,0.45308965418
 09/09  07:00:00,4.86488856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,0.821847490615,0.368780816611,0.453066674004
 09/09  08:00:00,6.58837164664,2.11486175141,0.0734669960201,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  09:00:00,6.71771607275,2.11486175141,0.202811422135,0.0,1.6500160872,2.750026812,0.453094887252,0.0,0.453094887252
 09/09  10:00:00,6.78281912126,2.11486175141,0.26791447064,0.0,1.6500160872,2.750026812,0.453093944303,0.0,0.453093944303
 09/09  11:00:00,6.80847350102,2.11486175141,0.293568850401,0.0,1.6500160872,2.750026812,0.453100767053,0.0,0.453100767053
 09/09  12:00:00,4.97359216979,2.11486175141,0.108703606377,0.0,0.8250080436,1.9250187684,0.453097122238,0.0,0.453097122238
 09/09  13:00:00,4.94104129586,2.11486175141,0.0761527324397,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  14:00:00,4.91667587383,2.11486175141,0.0517873104093,0.0,0.8250080436,1.9250187684,0.453103909687,0.0,0.453103909687
 09/09  15:00:00,4.88001205891,2.11486175141,0.0151234954935,0.0,0.8250080436,1.9250187684,0.45309628424,0.0,0.45309628424
 09/09  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453087736688,0.0,0.453087736688
 09/09  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308190565,0.0,0.45308190565
 09/09  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080769048,0.0,0.453080769048
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308326528,0.0,0.45308326528
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075350597,0.0,0.453075350597
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064483012,0.0,0.453064483012
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083836642,0.0,0.453083836642
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068187797,0.0,0.453068187797
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305507608,0.0,0.45305507608
 09/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080826464,0.0,0.453080826464
 09/10  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065163193,0.0,0.453065163193
 09/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085821583,0.0,0.453085821583
 09/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074351603,0.0,0.453074351603
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087017434,0.0,0.453087017434
 09/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084723712,0.0,0.453084723712
 09/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305681709,0.0,0.45305681709
 09/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076854252,0.0,0.453076854252
 09/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308464875,0.0,0.45308464875
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080261134,0.0,0.453080261134
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074388821,0.0,0.453074388821
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305686999,0.0,0.45305686999
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078043548,0.0,0.453078043548
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067281135,0.0,0.453067281135
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056477192,0.0,0.453056477192
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305804326,0.0,0.45305804326
 09/11  06:00:00,7.19029289329,2.11486175141,0.0224043298771,0.0,0.5500053624,2.2000214496,0.437693972776,0.417693972776,0.02
 09/11  07:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,4.30951117618,3.85642509178,0.453086084395
 09/11  08:00:00,12.0305917485,2.11486175141,0.0156334738913,0.0,4.9500482616,4.9500482616,0.464604083445,0.0114682204269,0.453135863018
 09/11  09:00:00,12.0535463688,2.11486175141,0.0385880942081,0.0,4.9500482616,4.9500482616,0.453144251697,0.0,0.453144251697
 09/11  10:00:00,12.1102868086,2.11486175141,0.0953285339545,0.0,4.9500482616,4.9500482616,0.453136360844,0.0,0.453136360844
 09/11  11:00:00,12.1856600321,2.11486175141,0.170701757512,0.0,4.9500482616,4.9500482616,0.453154742396,0.0,0.453154742396
 09/11  12:00:00,11.6784035627,2.11486175141,0.213450650453,0.0,4.9500482616,4.4000428992,0.453167820868,0.0,0.453167820868
 09/11  13:00:00,12.4367186273,2.11486175141,0.421760352709,0.0,4.9500482616,4.9500482616,0.453149067428,0.0,0.453149067428
 09/11  14:00:00,12.5369975756,2.11486175141,0.522039300979,0.0,4.9500482616,4.9500482616,0.453093317124,0.0,0.453093317124
 09/11  15:00:00,12.5749930225,2.11486175141,0.560034747866,0.0,4.9500482616,4.9500482616,0.453119649621,0.0,0.453119649621
 09/11  16:00:00,12.510799138,2.11486175141,0.495840863399,0.0,4.9500482616,4.9500482616,0.453152796247,0.0,0.453152796247
 09/11  17:00:00,7.69224660062,2.11486175141,0.0773312252009,0.0,2.750026812,2.750026812,0.462216272808,0.00909372316539,0.453122549643
 09/11  18:00:00,6.03069716796,2.11486175141,0.0657978797432,0.0,1.6500160872,2.2000214496,0.45310389009,0.0,0.45310389009
 09/11  19:00:00,6.35679259516,2.11486175141,0.00805997361247,0.0,1.6500160872,2.2000214496,0.460174989556,0.00707398604052,0.453101003516
 09/11  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.0266036432411,0.00660364324108,0.02
 09/11  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453082948333,0.0,0.453082948333
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055718426,0.0,0.453055718426
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079843378,0.0,0.453079843378
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069102231,0.0,0.453069102231
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058344035,0.0,0.453058344035
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085214488,0.0,0.453085214488
 09/12  06:00:00,7.19148719493,2.11486175141,0.0235986315081,0.0,0.5500053624,2.2000214496,0.844875585599,0.391787855974,0.453087729625
 09/12  07:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,4.00318270822,3.55008070732,0.453102000901
 09/12  08:00:00,12.0240382743,2.11486175141,0.0090799997242,0.0,4.9500482616,4.9500482616,0.486210291508,0.0330723800463,0.453137911461
 09/12  09:00:00,12.072668722,2.11486175141,0.0577104473939,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/12  10:00:00,12.0732571808,2.11486175141,0.0582989062289,0.0,4.9500482616,4.9500482616,0.453147824698,0.0,0.453147824698
 09/12  11:00:00,12.1542344841,2.11486175141,0.139276209516,0.0,4.9500482616,4.9500482616,0.886309504032,0.0,0.886309504032
 09/12  12:00:00,11.6487668331,2.11486175141,0.183813920917,0.0,4.9500482616,4.4000428992,0.453148639521,0.0,0.453148639521
 09/12  13:00:00,12.4294185032,2.11486175141,0.414460228581,0.0,4.9500482616,4.9500482616,0.45316046287,0.0,0.45316046287
 09/12  14:00:00,12.5203200635,2.11486175141,0.505361788865,0.0,4.9500482616,4.9500482616,0.453132773981,0.0,0.453132773981
 09/12  15:00:00,12.5765554848,2.11486175141,0.561597210215,0.0,4.9500482616,4.9500482616,0.453107425946,0.0,0.453107425946
 09/12  16:00:00,12.5919831612,2.11486175141,0.577024886558,0.0,4.9500482616,4.9500482616,0.453153433182,0.0,0.453153433182
 09/12  17:00:00,7.79337108399,2.11486175141,0.178455708568,0.0,2.750026812,2.750026812,0.46226843719,0.00914982502718,0.453118612163
 09/12  18:00:00,6.09490998982,2.11486175141,0.130010701604,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  19:00:00,6.76694107471,2.11486175141,0.0343751198236,0.0,1.6500160872,2.2000214496,0.453109563868,0.0,0.453109563868
 09/12  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.471296099523,0.0181860237361,0.453110075787
 09/12  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.716115763805,0.263035127511,0.453080636293
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084159838,0.0,0.453084159838
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073433975,0.0,0.453073433975
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062736437,0.0,0.453062736437
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086950359,0.0,0.453086950359
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085512622,0.0,0.453085512622
 09/13  06:00:00,7.19565440497,2.11486175141,0.0277658415567,0.0,0.5500053624,2.2000214496,0.327536754472,0.307536754472,0.02
 09/13  07:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,3.97983184596,3.52673632877,0.45309551719
 09/13  08:00:00,12.0347821622,2.11486175141,0.0198238875945,0.0,4.9500482616,4.9500482616,0.487886523294,0.0348050372548,0.453081486039
 09/13  09:00:00,12.1278316815,2.11486175141,0.112873406877,0.0,4.9500482616,4.9500482616,0.453139098121,0.0,0.453139098121
 09/13  10:00:00,12.1980021731,2.11486175141,0.183043898468,0.0,4.9500482616,4.9500482616,0.453145067998,0.0,0.453145067998
 09/13  11:00:00,12.3793146876,2.11486175141,0.36435641299,0.0,4.9500482616,4.9500482616,0.453160825413,0.0,0.453160825413
 09/13  12:00:00,11.856961034,2.11486175141,0.39200812177,0.0,4.9500482616,4.4000428992,0.453163823375,0.0,0.453163823375
 09/13  13:00:00,12.7610304247,2.11486175141,0.746072150124,0.0,4.9500482616,4.9500482616,0.522063242133,0.0,0.522063242133
 09/13  14:00:00,12.914769097,2.11486175141,0.899810822339,0.0,4.9500482616,4.9500482616,0.384201272749,0.0,0.384201272749
 09/13  15:00:00,13.0145848099,2.11486175141,0.999626535322,0.0,4.9500482616,4.9500482616,0.453124057025,0.0,0.453124057025
 09/13  16:00:00,13.0436651377,2.11486175141,1.02870686304,0.0,4.9500482616,4.9500482616,0.453140500417,0.0,0.453140500417
 09/13  17:00:00,7.96526367158,2.11486175141,0.35034829616,0.0,2.750026812,2.750026812,0.453133620789,0.0,0.453133620789
 09/13  18:00:00,6.08735797292,2.11486175141,0.122458684704,0.0,1.6500160872,2.2000214496,0.453115934632,0.0,0.453115934632
 09/13  19:00:00,6.76460363704,2.11486175141,0.032037682156,0.0,1.6500160872,2.2000214496,0.453099020887,0.0,0.453099020887
 09/13  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.455290555261,0.00218521908051,0.453105336181
 09/13  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075919914,0.0,0.453075919914
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082615008,0.0,0.453082615008
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070468023,0.0,0.453070468023
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059802669,0.0,0.453059802669
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084091031,0.0,0.453084091031
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  06:00:00,7.19911290669,2.11486175141,0.0312243432771,0.0,0.5500053624,2.2000214496,0.726982228112,0.273893162208,0.453089065904
 09/14  07:00:00,6.35044650578,2.11486175141,0.00171388422853,0.0,1.6500160872,2.2000214496,3.66455784042,3.21145557567,0.45310226475
 09/14  08:00:00,12.0301186009,2.11486175141,0.0151603262818,0.0,4.9500482616,4.9500482616,0.478628855169,0.0254857663257,0.453143088843
 09/14  09:00:00,12.074395203,2.11486175141,0.0594369284076,0.0,4.9500482616,4.9500482616,0.454889677993,0.00175124795123,0.453138430042
 09/14  10:00:00,12.2045391655,2.11486175141,0.189580890882,0.0,4.9500482616,4.9500482616,0.453145714443,0.0,0.453145714443
 09/14  11:00:00,12.5552546928,2.11486175141,0.540296418138,0.0,4.9500482616,4.9500482616,0.453155844427,0.0,0.453155844427
 09/14  12:00:00,12.0276443464,2.11486175141,0.562691434158,0.0,4.9500482616,4.4000428992,0.453164599235,0.0,0.453164599235
 09/14  13:00:00,12.943597769,2.11486175141,0.928639494379,0.0,4.9500482616,4.9500482616,0.45314782099,0.0,0.45314782099
 09/14  14:00:00,13.0942626943,2.11486175141,1.07930441967,0.0,4.9500482616,4.9500482616,0.453118691856,0.0,0.453118691856
 09/14  15:00:00,13.115000713,2.11486175141,1.10004243839,0.0,4.9500482616,4.9500482616,0.453118724821,0.0,0.453118724821
 09/14  16:00:00,13.1912745527,2.11486175141,1.17631627807,0.0,4.9500482616,4.9500482616,0.453142928283,0.0,0.453142928283
 09/14  17:00:00,8.10568379507,2.11486175141,0.490768419648,0.0,2.750026812,2.750026812,0.453123018643,0.0,0.453123018643
 09/14  18:00:00,6.06567071125,2.11486175141,0.100771423037,0.0,1.6500160872,2.2000214496,0.453108775758,0.0,0.453108775758
 09/14  19:00:00,6.73579265832,2.11486175141,0.00322670343146,0.0,1.6500160872,2.2000214496,0.453105996649,0.0,0.453105996649
 09/14  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453084531494,0.0,0.453084531494
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076204379,0.0,0.453076204379
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081661573,0.0,0.453081661573
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071060996,0.0,0.453071060996
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060444219,0.0,0.453060444219
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087472742,0.0,0.453087472742
 09/15  06:00:00,7.20157444793,2.11486175141,0.0336858845092,0.0,0.5500053624,2.2000214496,0.636805123145,0.183714920616,0.453090202529
 09/15  07:00:00,6.35054061873,2.11486175141,0.00180799717981,0.0,1.6500160872,2.2000214496,3.54252313008,3.08941808212,0.453105047958
 09/15  08:00:00,12.0279226008,2.11486175141,0.0129643261438,0.0,4.9500482616,4.9500482616,0.46053876991,0.00739688597327,0.453141883936
 09/15  09:00:00,12.0242239424,2.11486175141,0.00926566775037,0.0,4.9500482616,4.9500482616,0.453140965089,0.0,0.453140965089
 09/15  10:00:00,12.2150604545,2.11486175141,0.2001021799,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  11:00:00,12.6718844031,2.11486175141,0.656926128496,0.0,4.9500482616,4.9500482616,0.886305663175,0.0,0.886305663175
 09/15  12:00:00,12.1675593044,2.11486175141,0.702606392221,0.0,4.9500482616,4.4000428992,0.453167620263,0.0,0.453167620263
 09/15  13:00:00,13.0250101848,2.11486175141,1.01005191021,0.0,4.9500482616,4.9500482616,0.453168702478,0.0,0.453168702478
 09/15  14:00:00,13.1511818408,2.11486175141,1.13622356623,0.0,4.9500482616,4.9500482616,0.453116359957,0.0,0.453116359957
 09/15  15:00:00,13.2770993102,2.11486175141,1.26214103559,0.0,4.9500482616,4.9500482616,0.453116891991,0.0,0.453116891991
 09/15  16:00:00,13.3355744857,2.11486175141,1.32061621106,0.0,4.9500482616,4.9500482616,0.453134215987,0.0,0.453134215987
 09/15  17:00:00,8.28430627375,2.11486175141,0.66939089833,0.0,2.750026812,2.750026812,0.453113312073,0.0,0.453113312073
 09/15  18:00:00,6.28457759861,2.11486175141,0.319678310395,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/15  19:00:00,6.79463041907,2.11486175141,0.062064464184,0.0,1.6500160872,2.2000214496,0.453111877717,0.0,0.453111877717
 09/15  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453111008137,0.0,0.453111008137
 09/15  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453092416031,0.0,0.453092416031
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079760534,0.0,0.453079760534
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085182302,0.0,0.453085182302
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074656357,0.0,0.453074656357
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064096162,0.0,0.453064096162
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060994906,0.0,0.453060994906
 09/16  06:00:00,7.20526990662,2.11486175141,0.0373813431984,0.0,0.5500053624,2.2000214496,0.652854751984,0.199793580878,0.453061171106
 09/16  07:00:00,5.25053664673,2.11486175141,0.00181474998195,0.0,0.5500053624,2.2000214496,3.22937472232,3.20937472232,0.02
 09/16  08:00:00,6.51858030351,2.11486175141,0.00367565289473,0.0,1.6500160872,2.750026812,0.920794314406,0.467687967241,0.453106347166
 09/16  09:00:00,6.52351173675,2.11486175141,0.00860708612979,0.0,1.6500160872,2.750026812,0.453116673492,0.0,0.453116673492
 09/16  10:00:00,6.5808955501,2.11486175141,0.0659908994827,0.0,1.6500160872,2.750026812,0.453114933874,0.0,0.453114933874
 09/16  11:00:00,6.65402196751,2.11486175141,0.139117316889,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  12:00:00,5.08396823201,2.11486175141,0.219079668596,0.0,0.8250080436,1.9250187684,0.453110090415,0.0,0.453110090415
 09/16  13:00:00,5.15252028352,2.11486175141,0.287631720105,0.0,0.8250080436,1.9250187684,0.453093537299,0.0,0.453093537299
 09/16  14:00:00,5.17863298889,2.11486175141,0.313744425477,0.0,0.8250080436,1.9250187684,0.453093833363,0.0,0.453093833363
 09/16  15:00:00,5.22927877872,2.11486175141,0.364390215306,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  16:00:00,5.18807688159,2.11486175141,0.323188318172,0.0,0.8250080436,1.9250187684,0.453028724233,0.0,0.453028724233
 09/16  17:00:00,4.20460118938,2.11486175141,0.164720669559,0.0,0.2750026812,1.6500160872,0.453086286968,0.0,0.453086286968
 09/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085497653,0.0,0.453085497653
 09/16  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308479442,0.0,0.45308479442
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086671879,0.0,0.453086671879
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087516339,0.0,0.453087516339
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076076711,0.0,0.453076076711
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060113967,0.0,0.453060113967
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079040102,0.0,0.453079040102
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307455457,0.0,0.45307455457
 09/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305809157,0.0,0.45305809157
 09/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078811723,0.0,0.453078811723
 09/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080756247,0.0,0.453080756247
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092404616,0.0,0.453092404616
 09/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093861886,0.0,0.453093861886
 09/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089253153,0.0,0.453089253153
 09/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071827363,0.0,0.453071827363
 09/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073629597,0.0,0.453073629597
 09/17  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075429097,0.0,0.453075429097
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064218436,0.0,0.453064218436
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071513723,0.0,0.453071513723
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307199178,0.0,0.45307199178
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060775147,0.0,0.453060775147
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085280907,0.0,0.453085280907
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077534954,0.0,0.453077534954
 09/18  06:00:00,7.21880789775,2.11486175141,0.050919334332,0.0,0.5500053624,2.2000214496,0.45308047804,0.0,0.45308047804
 09/18  07:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.903407883486,0.45031363489,0.453094248595
 09/18  08:00:00,12.1493506699,2.11486175141,0.134392395254,0.0,4.9500482616,4.9500482616,0.453091027583,0.0,0.453091027583
 09/18  09:00:00,12.5136968906,2.11486175141,0.498738615983,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/18  10:00:00,12.9497577544,2.11486175141,0.934799479756,0.0,4.9500482616,4.9500482616,0.453144277896,0.0,0.453144277896
 09/18  11:00:00,13.2928146399,2.11486175141,1.27785636527,0.0,4.9500482616,4.9500482616,0.886293846089,0.0,0.886293846089
 09/18  12:00:00,12.7539194843,2.11486175141,1.28896657211,0.0,4.9500482616,4.4000428992,0.453151019642,0.0,0.453151019642
 09/18  13:00:00,13.961389827,2.11486175141,1.94643155235,0.0,4.9500482616,4.9500482616,0.453165986037,0.0,0.453165986037
 09/18  14:00:00,14.2201384034,2.11486175141,2.20518012876,0.0,4.9500482616,4.9500482616,0.453139844344,0.0,0.453139844344
 09/18  15:00:00,14.6135930082,2.11486175141,2.59863473358,0.0,4.9500482616,4.9500482616,0.453115553169,0.0,0.453115553169
 09/18  16:00:00,14.8178716898,2.11486175141,2.80291341521,0.0,4.9500482616,4.9500482616,0.453132569072,0.0,0.453132569072
 09/18  17:00:00,9.52778273213,2.11486175141,1.91286735671,0.0,2.750026812,2.750026812,0.453112376611,0.0,0.453112376611
 09/18  18:00:00,7.254947995,2.11486175141,1.29004870679,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  19:00:00,8.00150789497,2.11486175141,0.885108606756,0.0,1.6500160872,2.2000214496,0.453102351872,0.0,0.453102351872
 09/18  20:00:00,8.18511116275,2.11486175141,0.467217236931,0.0,1.1000107248,2.2000214496,0.453099637684,0.0,0.453099637684
 09/18  21:00:00,7.9664924473,2.11486175141,0.248598521484,0.0,1.1000107248,2.2000214496,0.453092725228,0.0,0.453092725228
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080217663,0.0,0.453080217663
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308579282,0.0,0.45308579282
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075427437,0.0,0.453075427437
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065026765,0.0,0.453065026765
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062137668,0.0,0.453062137668
 09/19  06:00:00,7.24436790842,2.11486175141,0.0764793450045,0.0,0.5500053624,2.2000214496,0.453062537741,0.0,0.453062537741
 09/19  07:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.660506337545,0.640506337545,0.02
 09/19  08:00:00,12.8612632481,2.11486175141,0.846304973453,0.0,4.9500482616,4.9500482616,0.457808587524,0.00466923524024,0.453139352284
 09/19  09:00:00,13.6973701177,2.11486175141,1.68241184304,0.0,4.9500482616,4.9500482616,0.453130479294,0.0,0.453130479294
 09/19  10:00:00,14.3625198576,2.11486175141,2.34756158298,0.0,4.9500482616,4.9500482616,0.453141924492,0.0,0.453141924492
 09/19  11:00:00,15.0537426557,2.11486175141,3.03878438106,0.0,4.9500482616,4.9500482616,0.45315741386,0.0,0.45315741386
 09/19  12:00:00,14.8137628626,2.11486175141,3.34880995037,0.0,4.9500482616,4.4000428992,0.453164168795,0.0,0.453164168795
 09/19  13:00:00,16.0319485272,2.11486175141,4.01699025255,0.0,4.9500482616,4.9500482616,0.886294401445,0.0,0.886294401445
 09/19  14:00:00,16.1856033683,2.11486175141,4.17064509371,0.0,4.9500482616,4.9500482616,0.453100305691,0.0,0.453100305691
 09/19  15:00:00,16.3196726889,2.11486175141,4.30471441429,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/19  16:00:00,16.2573371707,2.11486175141,4.24237889606,0.0,4.9500482616,4.9500482616,0.886268375122,0.0,0.886268375122
 09/19  17:00:00,10.6056688286,2.11486175141,2.99075345315,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/19  18:00:00,8.16228961697,2.11486175141,2.19739032876,0.0,1.6500160872,2.2000214496,0.45311165247,0.0,0.45311165247
 09/19  19:00:00,8.70432719765,2.11486175141,1.58792790944,0.0,1.6500160872,2.2000214496,0.453104513292,0.0,0.453104513292
 09/19  20:00:00,8.77915561463,2.11486175141,1.06126168881,0.0,1.1000107248,2.2000214496,0.453096206262,0.0,0.453096206262
 09/19  21:00:00,8.40495924392,2.11486175141,0.687065318103,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075266389,0.0,0.453075266389
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079904745,0.0,0.453079904745
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069535407,0.0,0.453069535407
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059180443,0.0,0.453059180443
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083822582,0.0,0.453083822582
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086210421,0.0,0.453086210421
 09/20  06:00:00,7.64223214616,2.11486175141,0.474343582745,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  07:00:00,7.00384539485,2.11486175141,0.271279439967,0.0,1.6500160872,2.2000214496,0.453071060971,0.0,0.453071060971
 09/20  08:00:00,13.5644029842,2.11486175141,1.54944470963,0.0,4.9500482616,4.9500482616,0.453141595028,0.0,0.453141595028
 09/20  09:00:00,14.2152271746,2.11486175141,2.20026889994,0.0,4.9500482616,4.9500482616,0.453148950336,0.0,0.453148950336
 09/20  10:00:00,14.8280916047,2.11486175141,2.81313333004,0.0,4.9500482616,4.9500482616,0.453146141182,0.0,0.453146141182
 09/20  11:00:00,15.3720768878,2.11486175141,3.35711861322,0.0,4.9500482616,4.9500482616,0.453154748453,0.0,0.453154748453
 09/20  12:00:00,14.9351279761,2.11486175141,3.47017506384,0.0,4.9500482616,4.4000428992,0.453166889937,0.0,0.453166889937
 09/20  13:00:00,16.079706773,2.11486175141,4.06474849837,0.0,4.9500482616,4.9500482616,0.453130781674,0.0,0.453130781674
 09/20  14:00:00,15.866496968,2.11486175141,3.85153869342,0.0,4.9500482616,4.9500482616,0.45314457033,0.0,0.45314457033
 09/20  15:00:00,15.4644934709,2.11486175141,3.44953519628,0.0,4.9500482616,4.9500482616,0.453119294878,0.0,0.453119294878
 09/20  16:00:00,15.2350150739,2.11486175141,3.22005679924,0.0,4.9500482616,4.9500482616,0.453146762348,0.0,0.453146762348
 09/20  17:00:00,9.62129620991,2.11486175141,2.0063808345,0.0,2.750026812,2.750026812,0.453122205992,0.0,0.453122205992
 09/20  18:00:00,7.15426729084,2.11486175141,1.18936800262,0.0,1.6500160872,2.2000214496,0.453115554571,0.0,0.453115554571
 09/20  19:00:00,7.65476675726,2.11486175141,0.538367469041,0.0,1.6500160872,2.2000214496,0.453103091743,0.0,0.453103091743
 09/20  20:00:00,7.85204446328,2.11486175141,0.134150537466,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/20  21:00:00,7.75495796731,2.11486175141,0.0370640414886,0.0,1.1000107248,2.2000214496,0.453092324542,0.0,0.453092324542
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078312504,0.0,0.453078312504
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067963848,0.0,0.453067963848
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076509073,0.0,0.453076509073
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082360095,0.0,0.453082360095
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072080416,0.0,0.453072080416
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  06:00:00,7.21030838595,2.11486175141,0.0424198225322,0.0,0.5500053624,2.2000214496,0.493287645364,0.0402104074246,0.453077237939
 09/21  07:00:00,6.7373276431,2.11486175141,0.00476168821492,0.0,1.6500160872,2.2000214496,1.59588904892,1.14281258078,0.453076468137
 09/21  08:00:00,12.0640470992,2.11486175141,0.0490888245359,0.0,4.9500482616,4.9500482616,0.453109265112,0.0,0.453109265112
 09/21  09:00:00,12.0416982939,2.11486175141,0.0267400192669,0.0,4.9500482616,4.9500482616,0.453133399087,0.0,0.453133399087
 09/21  10:00:00,12.1706447693,2.11486175141,0.155686494704,0.0,4.9500482616,4.9500482616,0.453141507983,0.0,0.453141507983
 09/21  11:00:00,12.3574355192,2.11486175141,0.342477244577,0.0,4.9500482616,4.9500482616,0.453162101111,0.0,0.453162101111
 09/21  12:00:00,11.6992820348,2.11486175141,0.234329122559,0.0,4.9500482616,4.4000428992,0.453126392026,0.0,0.453126392026
 09/21  13:00:00,12.5263489192,2.11486175141,0.511390644546,0.0,4.9500482616,4.9500482616,0.453145936688,0.0,0.453145936688
 09/21  14:00:00,12.5769258012,2.11486175141,0.561967526582,0.0,4.9500482616,4.9500482616,0.453110854942,0.0,0.453110854942
 09/21  15:00:00,12.5922401624,2.11486175141,0.577281887826,0.0,4.9500482616,4.9500482616,0.453088366994,0.0,0.453088366994
 09/21  16:00:00,12.6009612809,2.11486175141,0.586003006235,0.0,4.9500482616,4.9500482616,0.453152901425,0.0,0.453152901425
 09/21  17:00:00,7.64102373361,2.11486175141,0.0261083581896,0.0,2.750026812,2.750026812,0.453112051406,0.0,0.453112051406
 09/21  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.462581137225,0.00946385288308,0.453117284342
 09/21  19:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/21  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453092889888,0.0,0.453092889888
 09/21  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453078436996,0.0,0.453078436996
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070238719,0.0,0.453070238719
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305994124,0.0,0.45305994124
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084699073,0.0,0.453084699073
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074492778,0.0,0.453074492778
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306694835,0.0,0.45306694835
 09/22  06:00:00,7.2289808621,2.11486175141,0.0610922986863,0.0,0.5500053624,2.2000214496,0.453070243507,0.0,0.453070243507
 09/22  07:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.15356063621,0.700476069474,0.453084566732
 09/22  08:00:00,12.0474047674,2.11486175141,0.0324464927721,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  09:00:00,12.1598962078,2.11486175141,0.144937933159,0.0,4.9500482616,4.9500482616,0.453139210704,0.0,0.453139210704
 09/22  10:00:00,12.5215672538,2.11486175141,0.506608979213,0.0,4.9500482616,4.9500482616,0.453136941412,0.0,0.453136941412
 09/22  11:00:00,12.8733693207,2.11486175141,0.858411046085,0.0,4.9500482616,4.9500482616,0.886283142923,0.0,0.886283142923
 09/22  12:00:00,12.3772390017,2.11486175141,0.912286089514,0.0,4.9500482616,4.4000428992,0.453182078686,0.0,0.453182078686
 09/22  13:00:00,13.4409482217,2.11486175141,1.42598994703,0.0,4.9500482616,4.9500482616,0.453163395983,0.0,0.453163395983
 09/22  14:00:00,13.5568670117,2.11486175141,1.5419087371,0.0,4.9500482616,4.9500482616,0.453138044785,0.0,0.453138044785
 09/22  15:00:00,13.7163274355,2.11486175141,1.70136916093,0.0,4.9500482616,4.9500482616,0.453115052003,0.0,0.453115052003
 09/22  16:00:00,13.857663646,2.11486175141,1.84270537137,0.0,4.9500482616,4.9500482616,0.453134633134,0.0,0.453134633134
 09/22  17:00:00,8.45085850222,2.11486175141,0.835943126799,0.0,2.750026812,2.750026812,0.453106891572,0.0,0.453106891572
 09/22  18:00:00,6.26823198071,2.11486175141,0.30333269249,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/22  19:00:00,7.60303916374,2.11486175141,0.102806542189,0.0,1.6500160872,2.2000214496,0.453104779598,0.0,0.453104779598
 09/22  20:00:00,7.71936266836,2.11486175141,0.00146874254243,0.0,1.1000107248,2.2000214496,0.453103880932,0.0,0.453103880932
 09/22  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453077289454,0.0,0.453077289454
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066015507,0.0,0.453066015507
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055770558,0.0,0.453055770558
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080643421,0.0,0.453080643421
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070487676,0.0,0.453070487676
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067935284,0.0,0.453067935284
 09/23  06:00:00,7.24633458212,2.11486175141,0.0784460187069,0.0,0.5500053624,2.2000214496,0.453068653243,0.0,0.453068653243
 09/23  07:00:00,5.63255523008,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,0.497249251541,0.477249251541,0.02
 09/23  08:00:00,6.61477252803,2.11486175141,0.0998678774111,0.0,1.6500160872,2.750026812,0.453104049353,0.0,0.453104049353
 09/23  09:00:00,6.78017508836,2.11486175141,0.265270437745,0.0,1.6500160872,2.750026812,0.453115421396,0.0,0.453115421396
 09/23  10:00:00,7.29487729988,2.11486175141,0.779972649262,0.0,1.6500160872,2.750026812,0.453110767557,0.0,0.453110767557
 09/23  11:00:00,7.77963369846,2.11486175141,1.26472904785,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  12:00:00,6.08740770832,2.11486175141,1.2225191449,0.0,0.8250080436,1.9250187684,0.453105003562,0.0,0.453105003562
 09/23  13:00:00,6.25795366354,2.11486175141,1.39306510012,0.0,0.8250080436,1.9250187684,0.453106440542,0.0,0.453106440542
 09/23  14:00:00,6.14414646558,2.11486175141,1.27925790216,0.0,0.8250080436,1.9250187684,0.45306769711,0.0,0.45306769711
 09/23  15:00:00,5.88703480965,2.11486175141,1.02214624624,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  16:00:00,5.65191015626,2.11486175141,0.78702159284,0.0,0.8250080436,1.9250187684,0.45310070045,0.0,0.45310070045
 09/23  17:00:00,4.54875374455,2.11486175141,0.50887322473,0.0,0.2750026812,1.6500160872,0.45307839125,0.0,0.45307839125
 09/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078039875,0.0,0.453078039875
 09/23  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077913663,0.0,0.453077913663
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085026123,0.0,0.453085026123
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071230012,0.0,0.453071230012
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079990124,0.0,0.453079990124
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080964929,0.0,0.453080964929
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064397139,0.0,0.453064397139
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058603131,0.0,0.453058603131
 09/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078635835,0.0,0.453078635835
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082236234,0.0,0.453082236234
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084968451,0.0,0.453084968451
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090176381,0.0,0.453090176381
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080117856,0.0,0.453080117856
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076165515,0.0,0.453076165515
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077860394,0.0,0.453077860394
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080363893,0.0,0.453080363893
 09/24  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082675217,0.0,0.453082675217
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089863248,0.0,0.453089863248
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077600802,0.0,0.453077600802
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081181478,0.0,0.453081181478
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086104871,0.0,0.453086104871
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076088807,0.0,0.453076088807
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306604917,0.0,0.45306604917
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  06:00:00,7.18969137817,2.11486175141,0.0218028147547,0.0,0.5500053624,2.2000214496,1.06403314333,0.610961854681,0.453071288649
 09/25  07:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.07000140036,4.6169220534,0.453079346954
 09/25  08:00:00,12.0206740382,2.11486175141,0.00571576360799,0.0,4.9500482616,4.9500482616,0.64160912489,0.188466553513,0.453142571377
 09/25  09:00:00,12.028836405,2.11486175141,0.0138781303937,0.0,4.9500482616,4.9500482616,0.458983229091,0.00583799095845,0.453145238132
 09/25  10:00:00,12.029819276,2.11486175141,0.0148610013507,0.0,4.9500482616,4.9500482616,0.453150582188,0.0,0.453150582188
 09/25  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453155148981,0.0,0.453155148981
 09/25  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.453160090071,0.0,0.453160090071
 09/25  13:00:00,12.03792887,2.11486175141,0.0229705953655,0.0,4.9500482616,4.9500482616,0.453178828081,0.0,0.453178828081
 09/25  14:00:00,12.0863508032,2.11486175141,0.0713925286172,0.0,4.9500482616,4.9500482616,0.453132132849,0.0,0.453132132849
 09/25  15:00:00,12.105260669,2.11486175141,0.0903023944141,0.0,4.9500482616,4.9500482616,0.453110510625,0.0,0.453110510625
 09/25  16:00:00,12.1255235772,2.11486175141,0.110565302608,0.0,4.9500482616,4.9500482616,0.453123783249,0.0,0.453123783249
 09/25  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.596232801318,0.143149809438,0.45308299188
 09/25  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.513834598794,0.0607214838325,0.453113114961
