Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/25  19:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.468842437457,0.0157311842123,0.453111253244
 09/25  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.717226790341,0.264136636763,0.453090153578
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080629333,0.0,0.453080629333
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070599566,0.0,0.453070599566
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060612336,0.0,0.453060612336
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085657551,0.0,0.453085657551
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081476509,0.0,0.453081476509
 09/26  06:00:00,7.20444908645,2.11486175141,0.036560523034,0.0,0.5500053624,2.2000214496,0.604332674304,0.151249416827,0.453083257476
 09/26  07:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.20100519631,1.18100519631,0.02
 09/26  08:00:00,12.0516209324,2.11486175141,0.0366626577557,0.0,4.9500482616,4.9500482616,0.453115988501,0.0,0.453115988501
 09/26  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453117132486,0.0,0.453117132486
 09/26  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453115591106,0.0,0.453115591106
 09/26  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453122885469,0.0,0.453122885469
 09/26  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.940844927247,0.0545157252251,0.886329202022
 09/26  13:00:00,12.0265116457,2.11486175141,0.0115533710385,0.0,4.9500482616,4.9500482616,0.453149279265,0.0,0.453149279265
 09/26  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.45312535303,0.0,0.45312535303
 09/26  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453103547887,0.0,0.453103547887
 09/26  16:00:00,12.0250051982,2.11486175141,0.0100469235886,0.0,4.9500482616,4.9500482616,0.453123588054,0.0,0.453123588054
 09/26  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.649065997842,0.195945155571,0.453120842271
 09/26  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.0881408012255,0.0681408012255,0.02
 09/26  19:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.473114839706,0.0200054701098,0.453109369597
 09/26  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.537055145118,0.0839587411385,0.45309640398
 09/26  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,1.10581861837,0.652728180825,0.453090437549
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059480893,0.0,0.453059480893
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086098986,0.0,0.453086098986
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074670985,0.0,0.453074670985
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064760942,0.0,0.453064760942
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062516091,0.0,0.453062516091
 09/27  06:00:00,7.17652834218,2.11486175141,0.00863977876424,0.0,0.5500053624,2.2000214496,2.90181110022,2.44874747169,0.45306362853
 09/27  07:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.15219301897,7.13219301897,0.02
 09/27  08:00:00,12.0173059131,2.11486175141,0.00234763845558,0.0,4.9500482616,4.9500482616,1.49408568784,1.04096226605,0.453123421786
 09/27  09:00:00,12.0171458611,2.11486175141,0.00218758653155,0.0,4.9500482616,4.9500482616,0.464994229372,0.0118533242385,0.453140905134
 09/27  10:00:00,12.0489444406,2.11486175141,0.0339861659528,0.0,4.9500482616,4.9500482616,0.453151340215,0.0,0.453151340215
 09/27  11:00:00,12.1277287139,2.11486175141,0.112770439259,0.0,4.9500482616,4.9500482616,0.453163492847,0.0,0.453163492847
 09/27  12:00:00,11.5850489899,2.11486175141,0.120096077713,0.0,4.9500482616,4.4000428992,0.453180010723,0.0,0.453180010723
 09/27  13:00:00,12.2912133728,2.11486175141,0.27625509817,0.0,4.9500482616,4.9500482616,0.88633532813,0.0,0.88633532813
 09/27  14:00:00,12.3253635799,2.11486175141,0.310405305311,0.0,4.9500482616,4.9500482616,0.453125079767,0.0,0.453125079767
 09/27  15:00:00,12.3865598262,2.11486175141,0.371601551625,0.0,4.9500482616,4.9500482616,0.453101785173,0.0,0.453101785173
 09/27  16:00:00,12.6430935481,2.11486175141,0.628135273456,0.0,4.9500482616,4.9500482616,0.453128728832,0.0,0.453128728832
 09/27  17:00:00,7.72381532133,2.11486175141,0.108899945908,0.0,2.750026812,2.750026812,0.0311042023618,0.0111042023618,0.02
 09/27  18:00:00,5.98660414096,2.11486175141,0.0217048527433,0.0,1.6500160872,2.2000214496,0.453115372637,0.0,0.453115372637
 09/27  19:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.464774305109,0.0116721733635,0.453102131746
 09/27  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.456604706334,0.00350339345903,0.453101312874
 09/27  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.107094587322,0.087094587322,0.02
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092665491,0.0,0.453092665491
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078433344,0.0,0.453078433344
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306854329,0.0,0.45306854329
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058698488,0.0,0.453058698488
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083911288,0.0,0.453083911288
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085361182,0.0,0.453085361182
 09/28  06:00:00,7.18615834041,2.11486175141,0.0182697769887,0.0,0.5500053624,2.2000214496,0.567706236704,0.547706236704,0.02
 09/28  07:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,4.10525992347,3.6521505871,0.453109336377
 09/28  08:00:00,12.0294464702,2.11486175141,0.0144881955995,0.0,4.9500482616,4.9500482616,0.475437575802,0.0223097693332,0.453127806468
 09/28  09:00:00,12.045293114,2.11486175141,0.0303348393601,0.0,4.9500482616,4.9500482616,0.453145216442,0.0,0.453145216442
 09/28  10:00:00,12.1745270845,2.11486175141,0.159568809885,0.0,4.9500482616,4.9500482616,0.453144738738,0.0,0.453144738738
 09/28  11:00:00,12.5217219404,2.11486175141,0.506763665829,0.0,4.9500482616,4.9500482616,0.453158576296,0.0,0.453158576296
 09/28  12:00:00,12.1624059414,2.11486175141,0.697453029148,0.0,4.9500482616,4.4000428992,0.45318114132,0.0,0.45318114132
 09/28  13:00:00,13.2498561077,2.11486175141,1.2348978331,0.0,4.9500482616,4.9500482616,0.453167852339,0.0,0.453167852339
 09/28  14:00:00,13.5183015123,2.11486175141,1.50334323771,0.0,4.9500482616,4.9500482616,0.453156486078,0.0,0.453156486078
 09/28  15:00:00,13.7331790011,2.11486175141,1.71822072648,0.0,4.9500482616,4.9500482616,0.453127084969,0.0,0.453127084969
 09/28  16:00:00,13.7991261475,2.11486175141,1.78416787285,0.0,4.9500482616,4.9500482616,0.453148335753,0.0,0.453148335753
 09/28  17:00:00,8.39793313724,2.11486175141,0.783017761827,0.0,2.750026812,2.750026812,0.453142222545,0.0,0.453142222545
 09/28  18:00:00,6.18106417374,2.11486175141,0.216164885521,0.0,1.6500160872,2.2000214496,0.453108672664,0.0,0.453108672664
 09/28  19:00:00,7.94605342344,2.11486175141,0.0619874685552,0.0,1.6500160872,2.2000214496,0.453102740802,0.0,0.453102740802
 09/28  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453103785943,0.0,0.453103785943
 09/28  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077767863,0.0,0.453077767863
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086651056,0.0,0.453086651056
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057796444,0.0,0.453057796444
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083050766,0.0,0.453083050766
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073297012,0.0,0.453073297012
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076493756,0.0,0.453076493756
 09/29  06:00:00,7.22699742624,2.11486175141,0.0591088628265,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  07:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.45717336407,1.00406596315,0.453107400923
 09/29  08:00:00,12.0576347377,2.11486175141,0.0426764630441,0.0,4.9500482616,4.9500482616,0.485815351164,0.0326794917878,0.453135859376
 09/29  09:00:00,12.2064317232,2.11486175141,0.191473448603,0.0,4.9500482616,4.9500482616,0.453151028213,0.0,0.453151028213
 09/29  10:00:00,12.5499342785,2.11486175141,0.534976003882,0.0,4.9500482616,4.9500482616,0.453131954903,0.0,0.453131954903
 09/29  11:00:00,13.0241099263,2.11486175141,1.0091516517,0.0,4.9500482616,4.9500482616,0.453159110752,0.0,0.453159110752
 09/29  12:00:00,12.8621321952,2.11486175141,1.39717928299,0.0,4.9500482616,4.4000428992,0.453180093281,0.0,0.453180093281
 09/29  13:00:00,14.0025795197,2.11486175141,1.98762124507,0.0,4.9500482616,4.9500482616,0.453166054693,0.0,0.453166054693
 09/29  14:00:00,14.0941943763,2.11486175141,2.07923610164,0.0,4.9500482616,4.9500482616,0.453111960791,0.0,0.453111960791
 09/29  15:00:00,14.2338450157,2.11486175141,2.21888674111,0.0,4.9500482616,4.9500482616,0.45313570518,0.0,0.45313570518
 09/29  16:00:00,14.2200478951,2.11486175141,2.20508962052,0.0,4.9500482616,4.9500482616,0.453136773561,0.0,0.453136773561
 09/29  17:00:00,8.87162301228,2.11486175141,1.25670763687,0.0,2.750026812,2.750026812,0.453124171384,0.0,0.453124171384
 09/29  18:00:00,6.55497069436,2.11486175141,0.590071406141,0.0,1.6500160872,2.2000214496,0.453111013005,0.0,0.453111013005
 09/29  19:00:00,7.96837496606,2.11486175141,0.0843090111783,0.0,1.6500160872,2.2000214496,0.453106045493,0.0,0.453106045493
 09/29  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453104822195,0.0,0.453104822195
 09/29  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071814541,0.0,0.453071814541
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061979139,0.0,0.453061979139
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087288946,0.0,0.453087288946
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077616996,0.0,0.453077616996
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067922567,0.0,0.453067922567
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  06:00:00,7.232851808,2.11486175141,0.0649632445825,0.0,0.5500053624,2.2000214496,0.453085878509,0.0,0.453085878509
 09/30  07:00:00,6.01638856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,1.2022937557,0.749208947087,0.453084808615
 09/30  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.453084517593,0.0,0.453084517593
 09/30  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.453114486336,0.0,0.453114486336
 09/30  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.453100043558,0.0,0.453100043558
 09/30  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453105602999,0.0,0.453105602999
 09/30  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453101483777,0.0,0.453101483777
 09/30  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453094588123,0.0,0.453094588123
 09/30  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.453089050181,0.0,0.453089050181
 09/30  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092583155,0.0,0.453092583155
 09/30  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093190074,0.0,0.453093190074
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093954014,0.0,0.453093954014
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057975543,0.0,0.453057975543
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308327778,0.0,0.45308327778
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071723265,0.0,0.453071723265
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074293369,0.0,0.453074293369
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076853801,0.0,0.453076853801
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071333248,0.0,0.453071333248
 10/01  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074846266,0.0,0.453074846266
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077426082,0.0,0.453077426082
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061302067,0.0,0.453061302067
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058564368,0.0,0.453058564368
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097542014,0.0,0.453097542014
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305474644,0.0,0.45305474644
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074480552,0.0,0.453074480552
 10/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078352137,0.0,0.453078352137
 10/01  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307942068,0.0,0.45307942068
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076026925,0.0,0.453076026925
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060227228,0.0,0.453060227228
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307994205,0.0,0.45307994205
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071352721,0.0,0.453071352721
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061793965,0.0,0.453061793965
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060002134,0.0,0.453060002134
 10/02  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,7.79305194723,7.33999030488,0.453061642342
 10/02  07:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.75207666271,9.73207666271,0.02
 10/02  08:00:00,12.0172397009,2.11486175141,0.00228142625986,0.0,4.9500482616,4.9500482616,2.67537905741,2.22225563838,0.45312341903
 10/02  09:00:00,12.0172856059,2.11486175141,0.0023273313085,0.0,4.9500482616,4.9500482616,0.660596704193,0.20744819835,0.453148505843
 10/02  10:00:00,12.0171071068,2.11486175141,0.00214883216427,0.0,4.9500482616,4.9500482616,0.453143395009,0.0,0.453143395009
 10/02  11:00:00,12.0819050629,2.11486175141,0.0669467883173,0.0,4.9500482616,4.9500482616,0.453163065663,0.0,0.453163065663
 10/02  12:00:00,11.6840234107,2.11486175141,0.21907049852,0.0,4.9500482616,4.4000428992,0.886324063137,0.0,0.886324063137
 10/02  13:00:00,12.4547228595,2.11486175141,0.439764584908,0.0,4.9500482616,4.9500482616,0.45317359592,0.0,0.45317359592
 10/02  14:00:00,12.6640276542,2.11486175141,0.649069379557,0.0,4.9500482616,4.9500482616,0.453138182955,0.0,0.453138182955
 10/02  15:00:00,12.8015166874,2.11486175141,0.786558412768,0.0,4.9500482616,4.9500482616,0.453118800323,0.0,0.453118800323
 10/02  16:00:00,12.8248278452,2.11486175141,0.809869570581,0.0,4.9500482616,4.9500482616,0.453148588231,0.0,0.453148588231
 10/02  17:00:00,7.89519914415,2.11486175141,0.280283768731,0.0,2.750026812,2.750026812,0.461414778205,0.00829408341318,0.453120694792
 10/02  18:00:00,6.0332313371,2.11486175141,0.0683320488798,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  19:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.467329157006,0.0142269560331,0.453102200973
 10/02  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.564880088327,0.111771659271,0.453108429056
 10/02  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.858797140611,0.405718605828,0.453078534783
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064968147,0.0,0.453064968147
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055400119,0.0,0.453055400119
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081062117,0.0,0.453081062117
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071597439,0.0,0.453071597439
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071754065,0.0,0.453071754065
 10/03  06:00:00,7.182012244,2.11486175141,0.0141236805853,0.0,0.5500053624,2.2000214496,1.05347625016,1.03347625016,0.02
 10/03  07:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,3.20699348315,2.75390951069,0.453083972466
 10/03  08:00:00,12.034907803,2.11486175141,0.0199495283696,0.0,4.9500482616,4.9500482616,0.453126528589,0.0,0.453126528589
 10/03  09:00:00,12.0165374785,2.11486175141,0.0015792039222,0.0,4.9500482616,4.9500482616,0.453151410996,0.0,0.453151410996
 10/03  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453152348184,0.0,0.453152348184
 10/03  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453144240684,0.0,0.453144240684
 10/03  12:00:00,11.487748173,2.11486175141,0.0227952607406,0.0,4.9500482616,4.4000428992,0.453163984811,0.0,0.453163984811
 10/03  13:00:00,12.410859587,2.11486175141,0.395901312404,0.0,4.9500482616,4.9500482616,0.886312127748,0.0,0.886312127748
 10/03  14:00:00,12.5358050031,2.11486175141,0.520846728502,0.0,4.9500482616,4.9500482616,0.453115662528,0.0,0.453115662528
 10/03  15:00:00,12.4926855121,2.11486175141,0.477727237446,0.0,4.9500482616,4.9500482616,0.453095524469,0.0,0.453095524469
 10/03  16:00:00,12.5042228632,2.11486175141,0.489264588583,0.0,4.9500482616,4.9500482616,0.453125216855,0.0,0.453125216855
 10/03  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.0387045942786,0.0187045942786,0.02
 10/03  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.509946156138,0.056836902311,0.453109253827
 10/03  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453078820124,0.0,0.453078820124
 10/03  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453085957642,0.0,0.453085957642
 10/03  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093864159,0.0,0.453093864159
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080064237,0.0,0.453080064237
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070611313,0.0,0.453070611313
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080189558,0.0,0.453080189558
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086896349,0.0,0.453086896349
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089004465,0.0,0.453089004465
 10/04  06:00:00,7.22937761865,2.11486175141,0.0614890552371,0.0,0.5500053624,2.2000214496,0.0252848350448,0.00528483504485,0.02
 10/04  07:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.57254546171,1.11948129808,0.453064163639
 10/04  08:00:00,12.0458655267,2.11486175141,0.0309072521169,0.0,4.9500482616,4.9500482616,0.482499630063,0.0293649658517,0.453134664211
 10/04  09:00:00,12.0799239649,2.11486175141,0.0649656902395,0.0,4.9500482616,4.9500482616,0.453150754585,0.0,0.453150754585
 10/04  10:00:00,12.1758632446,2.11486175141,0.160904970004,0.0,4.9500482616,4.9500482616,0.453152701634,0.0,0.453152701634
 10/04  11:00:00,12.4096358088,2.11486175141,0.394677534228,0.0,4.9500482616,4.9500482616,0.453157345275,0.0,0.453157345275
 10/04  12:00:00,11.9742611328,2.11486175141,0.509308220568,0.0,4.9500482616,4.4000428992,0.453169400071,0.0,0.453169400071
 10/04  13:00:00,12.8715043127,2.11486175141,0.856546038045,0.0,4.9500482616,4.9500482616,0.886309097045,0.0,0.886309097045
 10/04  14:00:00,12.6442629596,2.11486175141,0.629304685002,0.0,4.9500482616,4.9500482616,0.453136514054,0.0,0.453136514054
 10/04  15:00:00,12.6569189149,2.11486175141,0.641960640239,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/04  16:00:00,12.8906948078,2.11486175141,0.875736533221,0.0,4.9500482616,4.9500482616,0.886251876226,0.0,0.886251876226
 10/04  17:00:00,7.96372996377,2.11486175141,0.348814588356,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/04  18:00:00,6.06080319053,2.11486175141,0.0959039023096,0.0,1.6500160872,2.2000214496,0.453110952156,0.0,0.453110952156
 10/04  19:00:00,8.26904985075,2.11486175141,0.00115056253518,0.0,1.6500160872,2.2000214496,0.453106915253,0.0,0.453106915253
 10/04  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453093783584,0.0,0.453093783584
 10/04  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079141421,0.0,0.453079141421
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065770498,0.0,0.453065770498
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056370614,0.0,0.453056370614
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082194483,0.0,0.453082194483
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072887403,0.0,0.453072887403
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075023874,0.0,0.453075023874
 10/05  06:00:00,7.19999437554,2.11486175141,0.0321058121235,0.0,0.5500053624,2.2000214496,0.201811230619,0.181811230619,0.02
 10/05  07:00:00,7.50150988833,2.11486175141,0.00127726677522,0.0,1.6500160872,2.2000214496,3.86499653272,3.41189676027,0.453099772456
 10/05  08:00:00,12.0304445451,2.11486175141,0.0154862704391,0.0,4.9500482616,4.9500482616,0.489486542661,0.0363659380341,0.453120604627
 10/05  09:00:00,12.0429868043,2.11486175141,0.0280285296451,0.0,4.9500482616,4.9500482616,0.453146762104,0.0,0.453146762104
 10/05  10:00:00,12.165523797,2.11486175141,0.150565522374,0.0,4.9500482616,4.9500482616,0.453143388681,0.0,0.453143388681
 10/05  11:00:00,12.3728174028,2.11486175141,0.357859128196,0.0,4.9500482616,4.9500482616,0.453160536293,0.0,0.453160536293
 10/05  12:00:00,11.9240485317,2.11486175141,0.45909561951,0.0,4.9500482616,4.4000428992,0.453180836623,0.0,0.453180836623
 10/05  13:00:00,12.7550495051,2.11486175141,0.740091230508,0.0,4.9500482616,4.9500482616,0.88628644914,0.0,0.88628644914
 10/05  14:00:00,13.0136096225,2.11486175141,0.998651347906,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/05  15:00:00,13.2531332487,2.11486175141,1.23817497412,0.0,4.9500482616,4.9500482616,0.453141273661,0.0,0.453141273661
 10/05  16:00:00,13.3674725808,2.11486175141,1.35251430616,0.0,4.9500482616,4.9500482616,0.453132457924,0.0,0.453132457924
 10/05  17:00:00,7.96274879199,2.11486175141,0.347833416569,0.0,2.750026812,2.750026812,0.45315373127,0.0,0.45315373127
 10/05  18:00:00,6.00810329655,2.11486175141,0.0432040083327,0.0,1.6500160872,2.2000214496,0.45807528018,0.00495571562009,0.45311956456
 10/05  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.458099087923,0.00499072641962,0.453108361504
 10/05  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453106917654,0.0,0.453106917654
 10/05  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.060696073991,0.040696073991,0.02
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086827536,0.0,0.453086827536
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057193266,0.0,0.453057193266
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083032685,0.0,0.453083032685
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084593901,0.0,0.453084593901
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083628834,0.0,0.453083628834
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066782772,0.0,0.453066782772
 10/06  06:00:00,7.21201913866,2.11486175141,0.0441305752427,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/06  07:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.724785158827,0.271693840514,0.453091318313
 10/06  08:00:00,12.1223408392,2.11486175141,0.107382564555,0.0,4.9500482616,4.9500482616,0.453140492514,0.0,0.453140492514
 10/06  09:00:00,12.6392847004,2.11486175141,0.62432642574,0.0,4.9500482616,4.9500482616,0.45314860248,0.0,0.45314860248
 10/06  10:00:00,13.1578315287,2.11486175141,1.14287325408,0.0,4.9500482616,4.9500482616,0.453151609314,0.0,0.453151609314
 10/06  11:00:00,13.7445857732,2.11486175141,1.72962749855,0.0,4.9500482616,4.9500482616,0.453153713313,0.0,0.453153713313
 10/06  12:00:00,13.1836910827,2.11486175141,1.71873817045,0.0,4.9500482616,4.4000428992,0.453126934565,0.0,0.453126934565
 10/06  13:00:00,13.9448373445,2.11486175141,1.92987906985,0.0,4.9500482616,4.9500482616,0.886241198746,0.0,0.886241198746
 10/06  14:00:00,13.8804425736,2.11486175141,1.86548429899,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/06  15:00:00,13.9529598867,2.11486175141,1.9380016121,0.0,4.9500482616,4.9500482616,0.453138236844,0.0,0.453138236844
 10/06  16:00:00,13.8769455175,2.11486175141,1.8619872429,0.0,4.9500482616,4.9500482616,0.453128254369,0.0,0.453128254369
 10/06  17:00:00,8.02853783012,2.11486175141,0.413622454703,0.0,2.750026812,2.750026812,0.453149912514,0.0,0.453149912514
 10/06  18:00:00,5.96489928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.458130458685,0.00501444725953,0.453116011425
 10/06  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453093973888,0.0,0.453093973888
 10/06  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453102170304,0.0,0.453102170304
 10/06  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065375666,0.0,0.453065375666
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054465229,0.0,0.453054465229
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080417624,0.0,0.453080417624
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071268974,0.0,0.453071268974
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306210239,0.0,0.45306210239
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064416096,0.0,0.453064416096
 10/07  06:00:00,7.2094916911,2.11486175141,0.0416031276836,0.0,0.5500053624,2.2000214496,0.170251610123,0.150251610123,0.02
 10/07  07:00:00,6.40289249491,2.11486175141,0.00267059815415,0.0,0.5500053624,2.2000214496,2.10974927883,1.6566478492,0.453101429627
 10/07  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,1.01884493474,0.565774894903,0.453070039837
 10/07  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.807474965662,0.354374722752,0.45310024291
 10/07  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.292294382938,0.272294382938,0.02
 10/07  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.633038634759,0.179960823397,0.453077811362
 10/07  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,1.08182139378,0.628707252162,0.453114141613
 10/07  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,1.3986679635,0.945578036356,0.453089927147
 10/07  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,2.00076712113,1.54767402291,0.453093098212
 10/07  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,2.02742760013,2.00742760013,0.02
 10/07  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,2.65615767832,2.20307172932,0.453085949003
 10/07  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,3.38517147995,2.93211083512,0.453060644825
 10/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081526055,0.0,0.453081526055
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306322469,0.0,0.45306322469
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070802324,0.0,0.453070802324
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059399155,0.0,0.453059399155
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085042589,0.0,0.453085042589
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069037907,0.0,0.453069037907
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054730292,0.0,0.453054730292
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088339315,0.0,0.453088339315
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071184914,0.0,0.453071184914
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081751196,0.0,0.453081751196
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078552019,0.0,0.453078552019
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530728625,0.0,0.4530728625
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093325029,0.0,0.453093325029
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075768818,0.0,0.453075768818
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058367456,0.0,0.453058367456
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080037952,0.0,0.453080037952
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083074031,0.0,0.453083074031
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453002500695,0.0,0.453002500695
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080640905,0.0,0.453080640905
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066371278,0.0,0.453066371278
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308660002,0.0,0.45308660002
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072420034,0.0,0.453072420034
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060995166,0.0,0.453060995166
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054401448,0.0,0.453054401448
 10/09  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074712929,0.0,0.453074712929
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079184566,0.0,0.453079184566
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087664035,0.0,0.453087664035
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082452471,0.0,0.453082452471
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089263322,0.0,0.453089263322
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076526679,0.0,0.453076526679
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081031996,0.0,0.453081031996
 10/09  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084133333,0.0,0.453084133333
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068386272,0.0,0.453068386272
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066396787,0.0,0.453066396787
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084968752,0.0,0.453084968752
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307280585,0.0,0.45307280585
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064003692,0.0,0.453064003692
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055079083,0.0,0.453055079083
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057724829,0.0,0.453057724829
 10/10  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,13.8619921315,13.8419921315,0.02
 10/10  07:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.1272553718,13.6741724197,0.453082952129
 10/10  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.55116900429,6.09806412942,0.453104874862
 10/10  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.27307948061,3.81997555967,0.453103920937
 10/10  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.79805340806,2.34494504386,0.453108364197
 10/10  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.8867255046,1.43359012721,0.45313537739
 10/10  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,2.24060724084,1.78747961319,0.453127627643
 10/10  13:00:00,12.0179409187,2.11486175141,0.00298264406567,0.0,4.9500482616,4.9500482616,1.35628225779,0.47003302589,0.886249231901
 10/10  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.577356907492,0.12426702849,0.453089879002
 10/10  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/10  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.886242049865,0.0,0.886242049865
 10/10  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,1.50997593447,1.48997593447,0.02
 10/10  18:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,3.32709717542,2.87400518611,0.453091989309
 10/10  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,3.35400649356,2.90090197517,0.453104518393
 10/10  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,3.33795166555,2.88487962323,0.453072042318
 10/10  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,3.34536488981,3.32536488981,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092495156,0.0,0.453092495156
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067949414,0.0,0.453067949414
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059044685,0.0,0.453059044685
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308540568,0.0,0.45308540568
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076601817,0.0,0.453076601817
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079480522,0.0,0.453079480522
 10/11  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,5.9450568751,5.9250568751,0.02
 10/11  07:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.76806084841,8.31495573135,0.453105117057
 10/11  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.51521291992,2.06208507959,0.45312784033
 10/11  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.38650068028,0.93337329434,0.453127385942
 10/11  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.602278412676,0.149145083196,0.45313332948
 10/11  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453161071298,0.0,0.453161071298
 10/11  12:00:00,11.4659592555,2.11486175141,0.00100634325473,0.0,4.9500482616,4.4000428992,0.453177346801,0.0,0.453177346801
 10/11  13:00:00,12.0190475437,2.11486175141,0.00408926906008,0.0,4.9500482616,4.9500482616,0.886349518686,0.0,0.886349518686
 10/11  14:00:00,12.0796434518,2.11486175141,0.0646851771871,0.0,4.9500482616,4.9500482616,0.453144645516,0.0,0.453144645516
 10/11  15:00:00,12.1405375083,2.11486175141,0.125579233659,0.0,4.9500482616,4.9500482616,0.453098870986,0.0,0.453098870986
 10/11  16:00:00,12.1148602225,2.11486175141,0.0999019478849,0.0,4.9500482616,4.9500482616,0.453164694923,0.0,0.453164694923
 10/11  17:00:00,7.62878319013,2.11486175141,0.0138678147106,0.0,2.750026812,2.750026812,0.096941380894,0.076941380894,0.02
 10/11  18:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.634170701493,0.181047245622,0.453123455871
 10/11  19:00:00,8.26852200877,2.11486175141,0.0006227205515,0.0,1.6500160872,2.2000214496,1.53139740149,1.07829449478,0.453102906707
 10/11  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,3.40816645551,2.95506572949,0.453100726022
 10/11  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,4.85269309899,4.39960171665,0.453091382331
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078666367,0.0,0.453078666367
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086036245,0.0,0.453086036245
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077330456,0.0,0.453077330456
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068597685,0.0,0.453068597685
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069760514,0.0,0.453069760514
 10/12  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,7.00772251771,6.98772251771,0.02
 10/12  07:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.8734405177,11.4203571666,0.453083351039
 10/12  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.06853718163,4.6154076146,0.453129567028
 10/12  09:00:00,12.0158922335,2.11486175141,0.000933958903358,0.0,4.9500482616,4.9500482616,1.92383795758,1.47069373389,0.453144223691
 10/12  10:00:00,12.0167326038,2.11486175141,0.0017743291872,0.0,4.9500482616,4.9500482616,0.538342605586,0.0851899956905,0.453152609895
 10/12  11:00:00,12.0162290726,2.11486175141,0.00127079794854,0.0,4.9500482616,4.9500482616,0.45316677037,0.0,0.45316677037
 10/12  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.886304648348,0.0,0.886304648348
 10/12  13:00:00,12.0489855513,2.11486175141,0.0340272766326,0.0,4.9500482616,4.9500482616,0.453179369752,0.0,0.453179369752
 10/12  14:00:00,12.0921791731,2.11486175141,0.0772208984493,0.0,4.9500482616,4.9500482616,0.453094028702,0.0,0.453094028702
 10/12  15:00:00,12.1089585379,2.11486175141,0.0940002632907,0.0,4.9500482616,4.9500482616,0.453131632883,0.0,0.453131632883
 10/12  16:00:00,12.1930820294,2.11486175141,0.178123754778,0.0,4.9500482616,4.9500482616,0.45310546943,0.0,0.45310546943
 10/12  17:00:00,7.66217850669,2.11486175141,0.0472631312706,0.0,2.750026812,2.750026812,0.50614972147,0.053023427575,0.453126293895
 10/12  18:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.0584812799382,0.0384812799382,0.02
 10/12  19:00:00,8.26825465543,2.11486175141,0.000355367216452,0.0,1.6500160872,2.2000214496,0.895943004594,0.442835994719,0.453107009876
 10/12  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,1.94244658286,1.4893407155,0.45310586736
 10/12  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,3.8421694913,3.38908219687,0.453087294433
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076446663,0.0,0.453076446663
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083949983,0.0,0.453083949983
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307533435,0.0,0.45307533435
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066730306,0.0,0.453066730306
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066102534,0.0,0.453066102534
 10/13  06:00:00,7.16836122533,2.11486175141,0.000472661916436,0.0,0.5500053624,2.2000214496,3.50523816003,3.0521691307,0.453069029326
 10/13  07:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,6.01030079798,5.99030079798,0.02
 10/13  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.23267797857,0.77954233995,0.453135638616
 10/13  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.628783502863,0.175648077293,0.453135425569
 10/13  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453142239113,0.0,0.453142239113
 10/13  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.45316480646,0.0,0.45316480646
 10/13  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.886331050576,0.0,0.886331050576
 10/13  13:00:00,12.0226145591,2.11486175141,0.00765628445973,0.0,4.9500482616,4.9500482616,0.453150672942,0.0,0.453150672942
 10/13  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453134037386,0.0,0.453134037386
 10/13  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453116945227,0.0,0.453116945227
 10/13  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453146530718,0.0,0.453146530718
 10/13  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.569475142445,0.116350539293,0.453124603152
 10/13  18:00:00,6.34873262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.622361172929,0.169244892049,0.45311628088
 10/13  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.498063096936,0.478063096936,0.02
 10/13  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,2.04192039039,1.58881126594,0.45310912445
 10/13  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,3.41626037658,2.96317096984,0.453089406743
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061374099,0.0,0.453061374099
