Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087903465,0.0,0.453087903465
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079376247,0.0,0.453079376247
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070824738,0.0,0.453070824738
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068299335,0.0,0.453068299335
 10/14  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,4.88376604614,4.43067403378,0.45309201236
 10/14  07:00:00,6.78405523008,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,7.01993564239,6.99993564239,0.02
 10/14  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,4.77939872938,4.3262932187,0.453105510679
 10/14  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,2.976207099,2.52309862104,0.453108477963
 10/14  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.991425512604,0.538314239571,0.453111273034
 10/14  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,0.538721252817,0.0855972225539,0.453124030263
 10/14  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.134405893219,0.114405893219,0.02
 10/14  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.498998681395,0.0459130982616,0.453085583134
 10/14  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,0.695020334982,0.241921715502,0.45309861948
 10/14  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,1.19590537553,0.742811026483,0.453094349049
 10/14  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,1.80516145042,1.78516145042,0.02
 10/14  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,3.25321777861,2.80012837843,0.453089400178
 10/14  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308363253,0.0,0.45308363253
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085729327,0.0,0.453085729327
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094574733,0.0,0.453094574733
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086772009,0.0,0.453086772009
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078235277,0.0,0.453078235277
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064639329,0.0,0.453064639329
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085367282,0.0,0.453085367282
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077694431,0.0,0.453077694431
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068429533,0.0,0.453068429533
 10/15  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054605513,0.0,0.453054605513
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086206894,0.0,0.453086206894
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086481357,0.0,0.453086481357
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083342058,0.0,0.453083342058
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071629875,0.0,0.453071629875
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059391468,0.0,0.453059391468
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082014866,0.0,0.453082014866
 10/15  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079665923,0.0,0.453079665923
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088744547,0.0,0.453088744547
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084398506,0.0,0.453084398506
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070282343,0.0,0.453070282343
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058510377,0.0,0.453058510377
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085478015,0.0,0.453085478015
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077120192,0.0,0.453077120192
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082454297,0.0,0.453082454297
 10/16  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,8.56868049175,8.54868049175,0.02
 10/16  07:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.789826054,11.3367546296,0.453071424382
 10/16  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.35066193163,3.89753738433,0.453124547292
 10/16  09:00:00,12.0161273213,2.11486175141,0.00116904669668,0.0,4.9500482616,4.9500482616,1.40807144931,0.954929233963,0.453142215351
 10/16  10:00:00,12.0184488212,2.11486175141,0.00349054659505,0.0,4.9500482616,4.9500482616,0.492398302039,0.0392451462922,0.453153155746
 10/16  11:00:00,12.0540264688,2.11486175141,0.0390681942098,0.0,4.9500482616,4.9500482616,0.453168685667,0.0,0.453168685667
 10/16  12:00:00,11.6184278491,2.11486175141,0.153474936839,0.0,4.9500482616,4.4000428992,0.45317935211,0.0,0.45317935211
 10/16  13:00:00,12.309229247,2.11486175141,0.294270972354,0.0,4.9500482616,4.9500482616,0.886300699478,0.0,0.886300699478
 10/16  14:00:00,12.3723758016,2.11486175141,0.357417527024,0.0,4.9500482616,4.9500482616,0.453101901269,0.0,0.453101901269
 10/16  15:00:00,12.4740522065,2.11486175141,0.459093931912,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/16  16:00:00,12.5438989646,2.11486175141,0.528940689949,0.0,4.9500482616,4.9500482616,0.886317812283,0.0,0.886317812283
 10/16  17:00:00,7.6862845571,2.11486175141,0.0713691816843,0.0,2.750026812,2.750026812,0.0377033421888,0.0177033421888,0.02
 10/16  18:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.487538270759,0.0344225987826,0.453115671977
 10/16  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453106311569,0.0,0.453106311569
 10/16  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453094415122,0.0,0.453094415122
 10/16  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.532704843183,0.0796377739607,0.453067069223
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055881512,0.0,0.453055881512
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082779765,0.0,0.453082779765
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074519315,0.0,0.453074519315
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066234785,0.0,0.453066234785
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068011204,0.0,0.453068011204
 10/17  06:00:00,7.20545060249,2.11486175141,0.0375620390739,0.0,0.5500053624,2.2000214496,0.258826579247,0.238826579247,0.02
 10/17  07:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.90431522056,1.45123278093,0.453082439625
 10/17  08:00:00,12.0529342404,2.11486175141,0.0379759658048,0.0,4.9500482616,4.9500482616,0.453130886014,0.0,0.453130886014
 10/17  09:00:00,12.024437063,2.11486175141,0.00947878834374,0.0,4.9500482616,4.9500482616,0.453143018447,0.0,0.453143018447
 10/17  10:00:00,12.1508069044,2.11486175141,0.135848629769,0.0,4.9500482616,4.9500482616,0.453155949129,0.0,0.453155949129
 10/17  11:00:00,12.4782756269,2.11486175141,0.463317352277,0.0,4.9500482616,4.9500482616,0.453158214181,0.0,0.453158214181
 10/17  12:00:00,12.3017733497,2.11486175141,0.836820437528,0.0,4.9500482616,4.4000428992,0.886360651924,0.0,0.886360651924
 10/17  13:00:00,13.4827070936,2.11486175141,1.46774881903,0.0,4.9500482616,4.9500482616,0.45312913054,0.0,0.45312913054
 10/17  14:00:00,13.7017161385,2.11486175141,1.6867578639,0.0,4.9500482616,4.9500482616,0.453113246424,0.0,0.453113246424
 10/17  15:00:00,13.8571691125,2.11486175141,1.84221083787,0.0,4.9500482616,4.9500482616,0.453099107184,0.0,0.453099107184
 10/17  16:00:00,13.7057917713,2.11486175141,1.69083349669,0.0,4.9500482616,4.9500482616,0.45316185312,0.0,0.45316185312
 10/17  17:00:00,8.30585632689,2.11486175141,0.690940951477,0.0,2.750026812,2.750026812,0.45311030891,0.0,0.45311030891
 10/17  18:00:00,6.89765424924,2.11486175141,0.165088294351,0.0,1.6500160872,2.2000214496,0.0246426357092,0.0046426357092,0.02
 10/17  19:00:00,8.31126249472,2.11486175141,0.0433632065009,0.0,1.6500160872,2.2000214496,0.453116258404,0.0,0.453116258404
 10/17  20:00:00,7.73319578203,2.11486175141,0.0153018562152,0.0,1.1000107248,2.2000214496,0.453074175121,0.0,0.453074175121
 10/17  21:00:00,7.72377181201,2.11486175141,0.00587788618916,0.0,1.1000107248,2.2000214496,0.453058387383,0.0,0.453058387383
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086128205,0.0,0.453086128205
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077864133,0.0,0.453077864133
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069685107,0.0,0.453069685107
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061488168,0.0,0.453061488168
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059370688,0.0,0.453059370688
 10/18  06:00:00,7.21312767213,2.11486175141,0.0452391087129,0.0,0.5500053624,2.2000214496,0.453063862467,0.0,0.453063862467
 10/18  07:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.605744850629,0.585744850629,0.02
 10/18  08:00:00,12.063767283,2.11486175141,0.0488090084301,0.0,4.9500482616,4.9500482616,0.453139302516,0.0,0.453139302516
 10/18  09:00:00,12.0632862369,2.11486175141,0.048327962258,0.0,4.9500482616,4.9500482616,0.453114003863,0.0,0.453114003863
 10/18  10:00:00,12.1887795329,2.11486175141,0.173821258283,0.0,4.9500482616,4.9500482616,0.453122117896,0.0,0.453122117896
 10/18  11:00:00,12.2315102071,2.11486175141,0.216551932478,0.0,4.9500482616,4.9500482616,0.886258146683,0.0,0.886258146683
 10/18  12:00:00,11.4796671048,2.11486175141,0.0147141925443,0.0,4.9500482616,4.4000428992,0.465226627019,0.012089646624,0.453136980395
 10/18  13:00:00,12.1358449556,2.11486175141,0.120886680958,0.0,4.9500482616,4.9500482616,0.453134289592,0.0,0.453134289592
 10/18  14:00:00,12.0736484583,2.11486175141,0.0586901837168,0.0,4.9500482616,4.9500482616,0.453131341357,0.0,0.453131341357
 10/18  15:00:00,12.0155771199,2.11486175141,0.000618845264081,0.0,4.9500482616,4.9500482616,0.453119280037,0.0,0.453119280037
 10/18  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453143736271,0.0,0.453143736271
 10/18  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.643498303312,0.190389589427,0.453108713885
 10/18  18:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.51444524508,0.0613456366044,0.453099608476
 10/18  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.240598973981,0.220598973981,0.02
 10/18  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,1.96823822109,1.51513505392,0.453103167164
 10/18  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,3.27608466575,2.82299096234,0.45309370341
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087686527,0.0,0.453087686527
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079518469,0.0,0.453079518469
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071415969,0.0,0.453071415969
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063315931,0.0,0.453063315931
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055207873,0.0,0.453055207873
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  06:00:00,7.17194486084,2.11486175141,0.00405629742486,0.0,0.5500053624,2.2000214496,3.75050439057,3.2974408472,0.453063543375
 10/19  07:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.67650517401,8.22342775631,0.453077417697
 10/19  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.29065025812,2.83751798301,0.453132275102
 10/19  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.20802921677,1.75488706154,0.453142155236
 10/19  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.37460107308,0.921447711323,0.453153361756
 10/19  11:00:00,12.0164695148,2.11486175141,0.00151124019082,0.0,4.9500482616,4.9500482616,0.638748128585,0.185585257978,0.453162870607
 10/19  12:00:00,11.4652171298,2.11486175141,0.000264217612997,0.0,4.9500482616,4.4000428992,0.693382657265,0.240199018537,0.453183638728
 10/19  13:00:00,12.0418216897,2.11486175141,0.0268634151303,0.0,4.9500482616,4.9500482616,0.453182131204,0.0,0.453182131204
 10/19  14:00:00,12.0696730134,2.11486175141,0.0547147387519,0.0,4.9500482616,4.9500482616,0.453103768616,0.0,0.453103768616
 10/19  15:00:00,12.0651866305,2.11486175141,0.0502283559078,0.0,4.9500482616,4.9500482616,0.453090317465,0.0,0.453090317465
 10/19  16:00:00,12.0489697728,2.11486175141,0.0340114981881,0.0,4.9500482616,4.9500482616,0.453162598175,0.0,0.453162598175
 10/19  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.651498546162,0.198371900398,0.453126645765
 10/19  18:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.46962015927,1.01650039973,0.453119759539
 10/19  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,3.48295354563,3.02985437643,0.453099169199
 10/19  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,5.65872028584,5.20562767885,0.453092606987
 10/19  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,6.37633478365,6.35633478365,0.02
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308049582,0.0,0.45308049582
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088532513,0.0,0.453088532513
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080521488,0.0,0.453080521488
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072530388,0.0,0.453072530388
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064527508,0.0,0.453064527508
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/20  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,8.29232233543,7.83923718206,0.453085153369
 10/20  07:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,12.628707648,12.1755928488,0.453114799278
 10/20  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.42025933629,4.96712512274,0.453134213549
 10/20  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.36451074346,1.91135995702,0.453150786439
 10/20  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.833795636645,0.380654218298,0.453141418348
 10/20  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.468403416947,0.0152433986506,0.453160018296
 10/20  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.453164743893,0.0,0.453164743893
 10/20  13:00:00,12.0246823604,2.11486175141,0.0097240857981,0.0,4.9500482616,4.9500482616,0.45316673938,0.0,0.45316673938
 10/20  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453145867089,0.0,0.453145867089
 10/20  15:00:00,12.0155963771,2.11486175141,0.000638102521613,0.0,4.9500482616,4.9500482616,0.453125995948,0.0,0.453125995948
 10/20  16:00:00,12.0177199238,2.11486175141,0.00276164915946,0.0,4.9500482616,4.9500482616,0.453122228774,0.0,0.453122228774
 10/20  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.551756404848,0.0986083979991,0.453148006849
 10/20  18:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.896479576678,0.443370170883,0.453109405794
 10/20  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,1.92100852684,1.46790575545,0.453102771396
 10/20  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,2.76487905897,2.31180793666,0.453071122317
 10/20  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,2.34677516864,2.32677516864,0.02
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093123286,0.0,0.453093123286
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069378642,0.0,0.453069378642
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061389395,0.0,0.453061389395
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088765265,0.0,0.453088765265
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080886219,0.0,0.453080886219
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085124353,0.0,0.453085124353
 10/21  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,4.63047244078,4.61047244078,0.02
 10/21  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,7.35446978394,6.90137362201,0.453096161928
 10/21  08:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,5.04633194827,4.59323569023,0.453096258041
 10/21  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,4.4574152491,4.00433127807,0.453083971033
 10/21  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,3.57899016527,3.55899016527,0.02
 10/21  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,3.42504560079,2.97193274152,0.453112859268
 10/21  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,3.75264277992,3.29953420501,0.45310857491
 10/21  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,3.59671906295,3.14363013718,0.453088925772
 10/21  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,3.89124102772,3.43814298071,0.453098047009
 10/21  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,3.43793895858,3.41793895858,0.02
 10/21  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,3.47730615464,3.0242121806,0.453093974043
 10/21  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,5.13373343263,4.68065786075,0.453075571887
 10/21  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079802899,0.0,0.453079802899
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081545006,0.0,0.453081545006
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093936536,0.0,0.453093936536
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082012156,0.0,0.453082012156
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074119044,0.0,0.453074119044
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059871026,0.0,0.453059871026
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081218496,0.0,0.453081218496
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078254906,0.0,0.453078254906
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065647773,0.0,0.453065647773
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086954369,0.0,0.453086954369
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087294162,0.0,0.453087294162
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088031723,0.0,0.453088031723
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093027539,0.0,0.453093027539
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074856714,0.0,0.453074856714
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306081375,0.0,0.45306081375
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083696289,0.0,0.453083696289
 10/22  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087812737,0.0,0.453087812737
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055619848,0.0,0.453055619848
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071940013,0.0,0.453071940013
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076033494,0.0,0.453076033494
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064881706,0.0,0.453064881706
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057160181,0.0,0.453057160181
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084782599,0.0,0.453084782599
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,16.8690173218,16.4159245681,0.453092753644
 10/23  07:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.3285997869,16.8754990662,0.453100720702
 10/23  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.54442885929,9.09127934905,0.453149510241
 10/23  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.02644299348,5.57330379461,0.453139198862
 10/23  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.23852420027,2.78538308334,0.453141116923
 10/23  11:00:00,12.0152245023,2.11486175141,0.000266227698165,0.0,4.9500482616,4.9500482616,0.867908986676,0.41474398357,0.453165003106
 10/23  12:00:00,11.4658978289,2.11486175141,0.000944916729928,0.0,4.9500482616,4.4000428992,0.632398158858,0.179210405478,0.453187753381
 10/23  13:00:00,12.0167825527,2.11486175141,0.0018242781137,0.0,4.9500482616,4.9500482616,0.453187107967,0.0,0.453187107967
 10/23  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.45314327797,0.0,0.45314327797
 10/23  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453124620295,0.0,0.453124620295
 10/23  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453156322658,0.0,0.453156322658
 10/23  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.90255406252,0.449404209472,0.453149853048
 10/23  18:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,2.46479087262,2.01167876622,0.453112106396
 10/23  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,3.4553311678,3.00222638695,0.453104780847
 10/23  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,4.25113035787,3.79805497965,0.453075378227
 10/23  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,4.59277507354,4.57277507354,0.02
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087168896,0.0,0.453087168896
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074272548,0.0,0.453074272548
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306658165,0.0,0.45306658165
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078001514,0.0,0.453078001514
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308668924,0.0,0.45308668924
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091390369,0.0,0.453091390369
 10/24  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,7.99272171126,7.97272171126,0.02
 10/24  07:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.3933809819,10.9403114219,0.453069560041
 10/24  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.59986181605,4.14677045483,0.453091361217
 10/24  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.0395540381,1.58639749252,0.453156545582
 10/24  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.875682160496,0.422533969709,0.453148190787
 10/24  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.590476999736,0.137306519931,0.453170479804
 10/24  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,1.65852900294,0.772258068388,0.886270934556
 10/24  13:00:00,12.0156021468,2.11486175141,0.000643872141723,0.0,4.9500482616,4.9500482616,0.462879533459,0.0097006391992,0.45317889426
 10/24  14:00:00,12.017169182,2.11486175141,0.00221090735431,0.0,4.9500482616,4.9500482616,0.453131349652,0.0,0.453131349652
 10/24  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453119083911,0.0,0.453119083911
 10/24  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.4531553671,0.0,0.4531553671
 10/24  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,1.07481502526,0.621703099254,0.453111926009
 10/24  18:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,3.47206662198,3.01896607462,0.453100547358
 10/24  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,4.75379469149,4.73379469149,0.02
 10/24  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,6.37284376968,5.91973834379,0.453105425889
 10/24  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,7.21396032473,6.76087103679,0.453089287937
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082256607,0.0,0.453082256607
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074658953,0.0,0.453074658953
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067146917,0.0,0.453067146917
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059631327,0.0,0.453059631327
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093842851,0.0,0.453093842851
 10/25  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,9.01291789933,8.55985533498,0.453062564352
 10/25  07:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,12.2143529079,11.7612670999,0.453085808029
 10/25  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.6454722069,5.19237392438,0.45309828252
 10/25  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.71360593487,3.26046547507,0.453140459806
 10/25  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.76687830841,2.31375424935,0.45312405906
 10/25  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.10148398349,1.64833959034,0.453144393146
 10/25  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,2.94630805567,2.49318190967,0.453126145991
 10/25  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.77516406539,1.32203420088,0.453129864511
 10/25  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.54412082121,1.09097717118,0.453143650025
 10/25  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.5139546262,1.06082069882,0.453133927375
 10/25  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.65656169955,1.2034064266,0.453155272949
 10/25  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,5.23111997118,4.77803249293,0.453087478249
 10/25  18:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.24661767559,6.79350893294,0.453108742649
 10/25  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.99529207766,7.54219573673,0.453096340937
 10/25  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,8.70469611426,8.25162600563,0.453070108624
 10/25  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,8.55070613295,8.53070613295,0.02
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062527559,0.0,0.453062527559
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054899876,0.0,0.453054899876
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082829725,0.0,0.453082829725
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075434305,0.0,0.453075434305
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068028196,0.0,0.453068028196
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,12.9569165256,12.5038267649,0.453089760712
 10/26  07:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.1615096515,16.7084338833,0.453075768248
 10/26  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.18843946718,8.73529583524,0.453143631946
 10/26  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.02181456689,4.56866068598,0.453153880915
 10/26  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.21810144537,1.76495192453,0.453149520845
 10/26  11:00:00,12.0153244412,2.11486175141,0.000366166599295,0.0,4.9500482616,4.9500482616,1.36565835866,0.912500511154,0.453157847504
 10/26  12:00:00,11.4655507928,2.11486175141,0.000597880572065,0.0,4.9500482616,4.4000428992,1.4192319452,0.966043215641,0.45318872956
 10/26  13:00:00,12.0272044121,2.11486175141,0.0122461374904,0.0,4.9500482616,4.9500482616,1.07236346179,0.186027393282,0.88633606851
 10/26  14:00:00,12.0952964333,2.11486175141,0.0803381586576,0.0,4.9500482616,4.9500482616,0.463229777782,0.0101270776746,0.453102700107
 10/26  15:00:00,12.1024209803,2.11486175141,0.0874627056844,0.0,4.9500482616,4.9500482616,0.453120430346,0.0,0.453120430346
 10/26  16:00:00,12.0426154021,2.11486175141,0.027657127442,0.0,4.9500482616,4.9500482616,0.453168264741,0.0,0.453168264741
 10/26  17:00:00,7.61673068045,2.11486175141,0.00181530503638,0.0,2.750026812,2.750026812,0.874549500919,0.854549500919,0.02
 10/26  18:00:00,7.50050628118,2.11486175141,0.00027365963003,0.0,1.6500160872,2.2000214496,3.37864105327,2.92550953423,0.453131519041
 10/26  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.86017604325,5.40707236009,0.453103683163
 10/26  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,7.37274902813,6.91965510932,0.453093918808
 10/26  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,7.76215625793,7.30906782823,0.453088429694
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077975491,0.0,0.453077975491
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070572653,0.0,0.453070572653
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063281052,0.0,0.453063281052
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055966004,0.0,0.453055966004
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094604746,0.0,0.453094604746
 10/27  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,8.66401149686,8.21094951605,0.453061980811
 10/27  07:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.2952431484,10.2752431484,0.02
 10/27  08:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.54574852036,3.09261314785,0.453135372507
 10/27  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.87722073012,1.42407769188,0.453143038241
 10/27  10:00:00,12.016923821,2.11486175141,0.00196554636193,0.0,4.9500482616,4.9500482616,0.836350943123,0.383194686934,0.453156256189
 10/27  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.467048931226,0.0138849542114,0.453163977014
 10/27  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.898065157131,0.0117610693237,0.886304087808
 10/27  13:00:00,12.0269483052,2.11486175141,0.0119900305417,0.0,4.9500482616,4.9500482616,0.453164629613,0.0,0.453164629613
 10/27  14:00:00,12.0483667559,2.11486175141,0.0334084812565,0.0,4.9500482616,4.9500482616,0.453132042512,0.0,0.453132042512
 10/27  15:00:00,12.0253624257,2.11486175141,0.0104041510857,0.0,4.9500482616,4.9500482616,0.453122493971,0.0,0.453122493971
 10/27  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453152405855,0.0,0.453152405855
 10/27  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.644882466675,0.19176189127,0.453120575405
 10/27  18:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.669501641401,0.216387003103,0.453114638298
 10/27  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.914033402032,0.460957552712,0.45307584932
 10/27  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,1.92354986617,1.90354986617,0.02
 10/27  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,4.1744834177,3.72138738969,0.453096028009
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072131351,0.0,0.453072131351
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064813181,0.0,0.453064813181
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057574255,0.0,0.453057574255
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308575957,0.0,0.45308575957
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078572591,0.0,0.453078572591
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,8.14255103781,7.68946261927,0.453088418542
 10/28  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,12.4457245887,11.99265244,0.453072148693
 10/28  08:00:00,6.89873798395,2.11486175141,0.0,0.0,1.6500160872,2.750026812,9.87406340827,9.85406340827,0.02
 10/28  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,9.55357842745,9.10049139104,0.453087036413
 10/28  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,8.83517801941,8.38209997467,0.45307804474
 10/28  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,8.1837604918,7.73063902263,0.45312146917
 10/28  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,9.071613093,8.6185049486,0.453108144399
 10/28  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,8.94941465164,8.49632408782,0.453090563822
 10/28  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,8.50416449959,8.48416449959,0.02
 10/28  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,9.01394834047,8.56085847176,0.453089868712
 10/28  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,9.21869593907,8.76560545583,0.453090483235
 10/28  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,10.202813875,9.74973475454,0.453079120424
 10/28  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063484217,0.0,0.453063484217
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067545999,0.0,0.453067545999
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073427544,0.0,0.453073427544
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066137168,0.0,0.453066137168
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056135764,0.0,0.453056135764
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078122456,0.0,0.453078122456
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065425841,0.0,0.453065425841
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065824972,0.0,0.453065824972
 10/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085979638,0.0,0.453085979638
 10/29  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086870962,0.0,0.453086870962
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088885722,0.0,0.453088885722
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085751059,0.0,0.453085751059
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091364109,0.0,0.453091364109
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064013786,0.0,0.453064013786
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087353383,0.0,0.453087353383
 10/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083775734,0.0,0.453083775734
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079135402,0.0,0.453079135402
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092951843,0.0,0.453092951843
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080845966,0.0,0.453080845966
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068151252,0.0,0.453068151252
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060901593,0.0,0.453060901593
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089289801,0.0,0.453089289801
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088795018,0.0,0.453088795018
 10/30  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,15.2546207495,14.8015625933,0.453058156202
 10/30  07:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.3858997823,15.9328167574,0.45308302498
 10/30  08:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.88523481656,8.43210726196,0.453127554603
 10/30  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.16540221846,3.71224339871,0.453158819752
 10/30  10:00:00,12.0156245196,2.11486175141,0.000666244981008,0.0,4.9500482616,4.9500482616,1.38741901822,0.934273100795,0.453145917423
 10/30  11:00:00,12.0171436872,2.11486175141,0.00218541254038,0.0,4.9500482616,4.9500482616,0.561439532704,0.108265937735,0.453173594969
 10/30  12:00:00,11.4993689619,2.11486175141,0.0344160496446,0.0,4.9500482616,4.4000428992,0.45318771156,0.0,0.45318771156
 10/30  13:00:00,12.2017678887,2.11486175141,0.186809614091,0.0,4.9500482616,4.9500482616,0.453169715222,0.0,0.453169715222
 10/30  14:00:00,12.2449667596,2.11486175141,0.230008484975,0.0,4.9500482616,4.9500482616,0.453107565029,0.0,0.453107565029
 10/30  15:00:00,12.2664030735,2.11486175141,0.251444798886,0.0,4.9500482616,4.9500482616,0.453099056356,0.0,0.453099056356
 10/30  16:00:00,12.1866435565,2.11486175141,0.171685281912,0.0,4.9500482616,4.9500482616,0.453147603037,0.0,0.453147603037
 10/30  17:00:00,7.61536818453,2.11486175141,0.000452809109036,0.0,2.750026812,2.750026812,0.535341806987,0.0822105207027,0.453131286284
 10/30  18:00:00,7.50124762857,2.11486175141,0.00101500702155,0.0,1.6500160872,2.2000214496,1.48696603081,1.03385327052,0.453112760291
 10/30  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,3.10424703759,2.65123141407,0.453015623528
 10/30  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,5.17628084812,4.72317998954,0.453100858586
 10/30  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,6.12307710416,6.10307710416,0.02
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075536269,0.0,0.453075536269
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084665656,0.0,0.453084665656
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077735961,0.0,0.453077735961
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070848315,0.0,0.453070848315
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063953241,0.0,0.453063953241
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307147697,0.0,0.45307147697
 10/31  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,8.92353860197,8.90353860197,0.02
 10/31  07:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.5201704517,13.067060558,0.453109893691
 10/31  08:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.75431751692,6.3011933833,0.453124133614
 10/31  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.59003256445,4.13689786087,0.453134703572
 10/31  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.50605733646,2.05289638279,0.453160953665
 10/31  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.00693074527,0.553770163816,0.453160581456
 10/31  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.938449618827,0.485284981163,0.453164637664
 10/31  13:00:00,12.0220245312,2.11486175141,0.00706625660672,0.0,4.9500482616,4.9500482616,0.886366162527,0.0,0.886366162527
 10/31  14:00:00,12.0413890847,2.11486175141,0.026430810053,0.0,4.9500482616,4.9500482616,0.461850448054,0.00870746235171,0.453142985702
 10/31  15:00:00,12.134253833,2.11486175141,0.119295558415,0.0,4.9500482616,4.9500482616,0.453096235248,0.0,0.453096235248
 10/31  16:00:00,12.0865432217,2.11486175141,0.0715849471172,0.0,4.9500482616,4.9500482616,0.453158169354,0.0,0.453158169354
 10/31  17:00:00,7.61597288594,2.11486175141,0.00105751051927,0.0,2.750026812,2.750026812,0.736131269509,0.283000958563,0.453130310946
 10/31  18:00:00,7.50108922562,2.11486175141,0.000856604067021,0.0,1.6500160872,2.2000214496,1.91945784195,1.46633877086,0.453119071085
 10/31  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,2.8206413409,2.8006413409,0.02
 10/31  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,4.24539357536,3.79230066301,0.453092912344
 10/31  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,4.74709600671,4.29401643048,0.453079576233
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073347437,0.0,0.453073347437
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066454013,0.0,0.453066454013
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059656375,0.0,0.453059656375
