Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088290718,0.0,0.453088290718
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088048252,0.0,0.453088048252
 11/01  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,6.45117921056,5.99812153137,0.453057679194
 11/01  07:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.68756361157,9.2344803736,0.45308323797
 11/01  08:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.68099185369,3.22786285094,0.453129002743
 11/01  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.2459006785,1.79278534442,0.453115334081
 11/01  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.33030923434,0.87717499479,0.453134239553
 11/01  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.906691784604,0.453533399407,0.453158385198
 11/01  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,1.03662737804,0.583482845468,0.453144532572
 11/01  13:00:00,12.0197783694,2.11486175141,0.00482009476388,0.0,4.9500482616,4.9500482616,0.514678200843,0.0614890559191,0.453189144924
 11/01  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453116097876,0.0,0.453116097876
 11/01  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453108596652,0.0,0.453108596652
 11/01  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.491451390112,0.0382928353637,0.453158554748
 11/01  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,2.00221379588,1.5490870249,0.453126770978
 11/01  18:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,4.61071170432,4.15761047862,0.453101225698
 11/01  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.5493321606,5.09623761609,0.453094544515
 11/01  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,6.43912290185,5.98600998672,0.453112915122
 11/01  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,6.52921248815,6.50921248815,0.02
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089053617,0.0,0.453089053617
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306274196,0.0,0.45306274196
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305598694,0.0,0.45305598694
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084774964,0.0,0.453084774964
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078106882,0.0,0.453078106882
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086019874,0.0,0.453086019874
 11/02  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,9.47102501225,9.45102501225,0.02
 11/02  07:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.6344433773,13.1813647107,0.453078666594
 11/02  08:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.80498940525,6.35187825616,0.453111149092
 11/02  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.27860646019,3.82545382487,0.453152635326
 11/02  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.97229978523,2.51916039527,0.453139389955
 11/02  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.06736282692,1.61421545003,0.453147376886
 11/02  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,2.65249812438,1.76614191119,0.886356213188
 11/02  13:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.702868150403,0.249694496946,0.453173653457
 11/02  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.577849357315,0.124720670591,0.453128686725
 11/02  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.566402254509,0.113280390644,0.453121863865
 11/02  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.589152930722,0.13598886236,0.453164068362
 11/02  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,3.02476772573,2.57164400758,0.453123718154
 11/02  18:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.19446426191,4.74135025109,0.453114010826
 11/02  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.34322174726,5.32322174726,0.02
 11/02  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,6.37626516626,5.92318895343,0.453076212832
 11/02  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,6.65451398956,6.20144351373,0.453070475824
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066275031,0.0,0.453066275031
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059585399,0.0,0.453059585399
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088441364,0.0,0.453088441364
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081885059,0.0,0.453081885059
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530784239,0.0,0.4530784239
 11/03  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,7.76097658267,7.30788919979,0.453087382885
 11/03  07:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.66844723816,9.21533300481,0.453114233347
 11/03  08:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.26556313429,2.81243078865,0.453132345639
 11/03  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.6196032905,1.16645280113,0.453150489368
 11/03  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.648641135851,0.195501580363,0.453139555488
 11/03  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453162374527,0.0,0.453162374527
 11/03  12:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.453183879191,0.0,0.453183879191
 11/03  13:00:00,12.0198383963,2.11486175141,0.00488012172681,0.0,4.9500482616,4.9500482616,0.45315821379,0.0,0.45315821379
 11/03  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453109503349,0.0,0.453109503349
 11/03  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453094565872,0.0,0.453094565872
 11/03  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453167900046,0.0,0.453167900046
 11/03  17:00:00,7.61491537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,0.56969184808,0.116558529248,0.453133318832
 11/03  18:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.517558798417,0.0644386440333,0.453120154384
 11/03  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,0.453095652992,0.0,0.453095652992
 11/03  20:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.453113266103,0.0,0.453113266103
 11/03  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,0.070604594136,0.050604594136,0.02
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081995656,0.0,0.453081995656
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071117772,0.0,0.453071117772
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064559284,0.0,0.453064559284
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058096205,0.0,0.453058096205
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087102158,0.0,0.453087102158
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093456784,0.0,0.453093456784
 11/04  06:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,2.84119769018,2.82119769018,0.02
 11/04  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,6.11624710888,5.66318178573,0.453065323151
 11/04  08:00:00,7.28257131728,2.11486175141,0.0,0.0,1.6500160872,2.750026812,4.4918274105,4.03875936457,0.45306804593
 11/04  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,3.56360053729,3.11049714712,0.453103390161
 11/04  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,3.36354741233,2.91045973698,0.453087675355
 11/04  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,2.78872245241,2.76872245241,0.02
 11/04  12:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,4.44584509802,3.9927531818,0.453091916219
 11/04  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,4.36004123397,3.90696374478,0.453077489191
 11/04  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,4.23277198552,3.77967858172,0.453093403801
 11/04  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,4.49111237972,4.03801941211,0.453092967611
 11/04  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,4.32145519344,4.30145519344,0.02
 11/04  17:00:00,4.03988051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,5.87429750077,5.42121282746,0.453084673309
 11/04  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088573926,0.0,0.453088573926
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092160951,0.0,0.453092160951
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067510846,0.0,0.453067510846
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062136667,0.0,0.453062136667
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055661419,0.0,0.453055661419
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078613339,0.0,0.453078613339
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066499945,0.0,0.453066499945
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306086196,0.0,0.45306086196
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053747324,0.0,0.453053747324
 11/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076432817,0.0,0.453076432817
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083195544,0.0,0.453083195544
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077431175,0.0,0.453077431175
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083372417,0.0,0.453083372417
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068561739,0.0,0.453068561739
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058136214,0.0,0.453058136214
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082286387,0.0,0.453082286387
 11/05  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087653744,0.0,0.453087653744
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075292662,0.0,0.453075292662
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057862315,0.0,0.453057862315
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078723125,0.0,0.453078723125
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068835211,0.0,0.453068835211
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062699378,0.0,0.453062699378
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056439958,0.0,0.453056439958
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085702268,0.0,0.453085702268
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,15.90215574,15.4490954417,0.453060298217
 11/06  08:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.3657152888,13.9125979626,0.453117326234
 11/06  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.97808997153,5.52496245726,0.453127514273
 11/06  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.88003499167,2.42689053636,0.453144455313
 11/06  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.49501003687,1.04187567225,0.453134364625
 11/06  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.948140372146,0.494987717742,0.453152654404
 11/06  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,1.0434365194,0.590241299839,0.453195219562
 11/06  14:00:00,12.0235816863,2.11486175141,0.00862341171076,0.0,4.9500482616,4.9500482616,0.899383212106,0.0130771241111,0.886306087995
 11/06  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453102780158,0.0,0.453102780158
 11/06  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453097304671,0.0,0.453097304671
 11/06  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453148187527,0.0,0.453148187527
 11/06  18:00:00,9.53408204208,2.11486175141,0.0,0.0,2.750026812,2.750026812,2.03797354843,1.58487600013,0.453097548305
 11/06  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,4.04715337822,4.02715337822,0.02
 11/06  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.30046625183,4.84738506337,0.453081188457
 11/06  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,6.00337486391,5.55028128501,0.453093578895
 11/06  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,6.40239080207,5.94931542002,0.453075382056
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067952598,0.0,0.453067952598
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061774406,0.0,0.453061774406
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055623293,0.0,0.453055623293
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085014512,0.0,0.453085014512
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087819886,0.0,0.453087819886
 11/07  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,9.26277888282,8.80972156071,0.453057322104
 11/07  08:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.2549273681,11.2349273681,0.02
 11/07  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.87979465613,4.42668493074,0.453109725382
 11/07  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.02250430436,2.56934589982,0.453158404547
 11/07  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.57097627203,1.68469150658,0.886284765447
 11/07  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.55308735707,1.09991952313,0.453167833945
 11/07  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,2.18469219046,1.73160689277,0.453085297685
 11/07  14:00:00,12.0168384706,2.11486175141,0.00188019602285,0.0,4.9500482616,4.9500482616,1.09051736948,0.637379156416,0.453138213066
 11/07  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.04805808285,0.594953324087,0.45310475876
 11/07  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.22954422645,0.776443984182,0.453100242265
 11/07  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.63420341695,1.18104947277,0.453153944186
 11/07  18:00:00,9.53408204208,2.11486175141,0.0,0.0,2.750026812,2.750026812,5.6627697653,5.20964473571,0.453125029588
 11/07  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.06576373029,7.61275325142,0.45301047887
 11/07  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.86616321129,8.4130664383,0.453096772986
 11/07  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.60834924156,9.15527634484,0.453072896721
 11/07  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.5955485513,9.5755485513,0.02
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076114873,0.0,0.453076114873
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068116777,0.0,0.453068116777
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062083529,0.0,0.453062083529
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056041329,0.0,0.453056041329
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085550554,0.0,0.453085550554
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094482332,0.0,0.453094482332
 11/08  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,14.2912659609,14.2712659609,0.02
 11/08  08:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.7205260088,17.2674373501,0.453088658716
 11/08  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.52677480132,7.0736297465,0.453145054823
 11/08  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.55875753221,3.10560549733,0.453152034876
 11/08  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.52315906126,2.06999882838,0.453160232877
 11/08  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.94431592357,1.49115569787,0.453160225707
 11/08  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,2.6801647259,1.7938246581,0.886340067792
 11/08  14:00:00,12.0176772922,2.11486175141,0.00271901762384,0.0,4.9500482616,4.9500482616,1.18496341758,0.731789179653,0.453174237927
 11/08  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.05886637991,0.605726380488,0.453139999419
 11/08  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.03441723733,0.581280834628,0.453136402702
 11/08  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.20771568817,0.754570152782,0.453145535388
 11/08  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,4.91399898919,4.46087885637,0.453120132816
 11/08  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.30437859642,6.85126271752,0.453115878904
 11/08  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.76214573216,7.3090643614,0.453081370759
 11/08  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,7.49183000227,7.47183000227,0.02
 11/08  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,7.75911770771,7.30603309977,0.453084607933
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082065792,0.0,0.453082065792
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076067473,0.0,0.453076067473
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070143382,0.0,0.453070143382
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064212977,0.0,0.453064212977
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058280365,0.0,0.453058280365
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,7.69627359634,7.24320462855,0.453068967792
 11/09  08:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.30320580148,7.85012442639,0.453081375094
 11/09  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.09941686572,1.64627861085,0.453138254862
 11/09  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.91818956397,0.46503286997,0.453156694
 11/09  11:00:00,12.0156340935,2.11486175141,0.00067581887804,0.0,4.9500482616,4.9500482616,0.523870254602,0.0707101169181,0.453160137684
 11/09  12:00:00,12.0159243284,2.11486175141,0.000966053800948,0.0,4.9500482616,4.9500482616,0.453171237318,0.0,0.453171237318
 11/09  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,0.550562725345,0.0973740253258,0.453188700019
 11/09  14:00:00,12.0232643265,2.11486175141,0.00830605184136,0.0,4.9500482616,4.9500482616,0.886280661321,0.0,0.886280661321
 11/09  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.453127879936,0.0,0.453127879936
 11/09  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.467484104152,0.0143602131104,0.453123891042
 11/09  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,0.589880414734,0.136735402342,0.453145012392
 11/09  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,3.07073771198,2.61761049733,0.45312721465
 11/09  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,5.74409012108,5.72409012108,0.02
 11/09  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.29133230299,6.83822206454,0.453110238453
 11/09  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,8.13082277126,7.67774386321,0.45307890805
 11/09  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,8.6758489213,8.22278124835,0.45306767295
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306252901,0.0,0.45306252901
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056663277,0.0,0.453056663277
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086411698,0.0,0.453086411698
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080605706,0.0,0.453080605706
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081508133,0.0,0.453081508133
 11/10  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,11.8992571561,11.4461677371,0.453089419013
 11/10  08:00:00,6.73256595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.626768044,15.1736870199,0.453081024151
 11/10  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.11730572759,8.66420320366,0.453102523929
 11/10  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.70627140323,7.25314783752,0.453123565705
 11/10  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.86954453444,6.41639780207,0.453146732371
 11/10  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.14702556519,5.69388175465,0.453143810545
 11/10  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,6.89021673399,6.43704630155,0.453170432444
 11/10  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.21781093364,4.76462469031,0.45318624333
 11/10  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.97885705588,4.52570463207,0.453152423802
 11/10  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.91097726708,4.45782802455,0.45314924253
 11/10  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.96589976328,4.5127977345,0.453102028782
 11/10  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,8.97387932712,8.52074686615,0.453132460973
 11/10  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.8400834329,10.3869985635,0.453084869328
 11/10  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.4099516645,10.9568444427,0.453107221861
 11/10  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.0715096571,11.6184268291,0.453082828037
 11/10  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.4384482932,11.9853887187,0.453059574498
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086324117,0.0,0.453086324117
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074947272,0.0,0.453074947272
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063343091,0.0,0.453063343091
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308654044,0.0,0.45308654044
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088084516,0.0,0.453088084516
 11/11  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075189415,0.0,0.453075189415
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063585833,0.0,0.453063585833
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088413651,0.0,0.453088413651
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087121154,0.0,0.453087121154
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309464198,0.0,0.45309464198
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061213905,0.0,0.453061213905
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085252519,0.0,0.453085252519
 11/11  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307342252,0.0,0.45307342252
 11/11  19:00:00,4.26104064028,0.0330218718726,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  20:00:00,4.49272931921,0.264174974981,0.000535575828237,0.0,0.2750026812,1.6500160872,0.485279262036,0.0321999270721,0.453079334964
 11/11  21:00:00,4.76660648235,0.538587713942,0.0,0.0,0.2750026812,1.6500160872,0.112540260951,0.0925402609512,0.02
 11/11  22:00:00,4.89771562845,0.668673942649,0.00102291739257,0.0,0.2750026812,1.6500160872,0.739665984209,0.286578731485,0.453087252724
 11/11  23:00:00,5.02659287902,0.798574110619,0.0,0.0,0.2750026812,1.6500160872,0.74224136615,0.28915588839,0.453085477759
 11/11  24:00:00,5.13874420074,0.910725432332,0.0,0.0,0.2750026812,1.6500160872,0.647886543623,0.627886543623,0.02
 11/12  01:00:00,5.09282268351,0.864803915101,0.0,0.0,0.2750026812,1.6500160872,1.05840244216,0.605330058095,0.453072384067
 11/12  02:00:00,5.32000388848,1.09198512008,0.0,0.0,0.2750026812,1.6500160872,1.50564692631,1.05256094433,0.453085981978
 11/12  03:00:00,5.29799523303,1.06997646462,0.0,0.0,0.2750026812,1.6500160872,0.949511989068,0.929511989068,0.02
 11/12  04:00:00,5.45678558816,1.22876681976,0.0,0.0,0.2750026812,1.6500160872,1.81538809158,1.36230238972,0.453085701856
 11/12  05:00:00,5.36638608287,1.13836731446,0.0,0.0,0.2750026812,1.6500160872,1.59113670133,1.13806276413,0.453073937209
 11/12  06:00:00,5.50237948805,1.27436071965,0.0,0.0,0.2750026812,1.6500160872,1.70201148841,1.68201148841,0.02
 11/12  07:00:00,5.36638608287,1.13836731446,0.0,0.0,0.2750026812,1.6500160872,2.03401075313,1.58092650274,0.45308425039
 11/12  08:00:00,4.35087948805,1.27436071965,0.0,0.0,0.2750026812,1.6500160872,2.28236555652,1.82927880118,0.453086755337
 11/12  09:00:00,3.01779218297,1.09277341457,0.0,0.0,0.2750026812,1.6500160872,0.785363074884,0.765363074884,0.02
 11/12  10:00:00,2.79138149511,0.866362726704,0.0,0.0,0.2750026812,1.6500160872,0.970938181452,0.517851311233,0.453086870219
 11/12  11:00:00,2.5702937898,0.643878696815,0.00139632458261,0.0,0.2750026812,1.6500160872,0.618350762881,0.165263785687,0.453086977194
 11/12  12:00:00,2.39623770076,0.46898389981,0.00223503254482,0.0,0.2750026812,1.6500160872,0.11980968282,0.0998096828195,0.02
 11/12  13:00:00,2.25466730357,0.328217459943,0.00143107522482,0.0,0.2750026812,1.6500160872,0.470757562406,0.0176804780441,0.453077084362
 11/12  14:00:00,2.12526334296,0.198131231236,0.00211334332354,0.0,0.2750026812,1.6500160872,0.470451421343,0.0173600345306,0.453091386813
 11/12  15:00:00,2.46285997959,0.534027014163,0.00381419702749,0.0,0.2750026812,1.6500160872,0.0763419537593,0.0563419537593,0.02
 11/12  16:00:00,2.32741498858,0.40038071507,0.00201550510564,0.0,0.2750026812,1.6500160872,0.532340287434,0.0792578932411,0.453082394193
 11/12  17:00:00,2.65888969688,0.731937021809,0.00193390666602,0.0,0.2750026812,1.6500160872,0.569522521592,0.116450440918,0.453072080674
 11/12  18:00:00,4.92515388315,0.697135114743,0.0,0.0,0.2750026812,1.6500160872,0.158183220508,0.138183220508,0.02
 11/12  19:00:00,5.0946027187,0.866583950294,0.0,0.0,0.2750026812,1.6500160872,0.719971884421,0.266893751715,0.453078132706
 11/12  20:00:00,5.02321886937,0.795200100969,0.0,0.0,0.2750026812,1.6500160872,0.215261741513,0.195261741513,0.02
 11/12  21:00:00,5.12712427588,0.899105507471,0.0,0.0,0.2750026812,1.6500160872,0.727767717875,0.274683555327,0.453084162548
 11/12  22:00:00,5.19586986172,0.967851093313,0.0,0.0,0.2750026812,1.6500160872,0.680334520563,0.227250874351,0.453083646212
 11/12  23:00:00,5.02855897495,0.800540206549,0.0,0.0,0.2750026812,1.6500160872,0.255863375552,0.235863375552,0.02
 11/12  24:00:00,5.16267506619,0.934656297784,0.0,0.0,0.2750026812,1.6500160872,0.654893661415,0.20182091809,0.453072743325
 11/13  01:00:00,5.40962636673,0.6298116505,0.00179058542482,0.0,0.2750026812,2.2000214496,0.52561607611,0.072552319677,0.453063756433
 11/13  02:00:00,5.40959716923,0.6298116505,0.00176138792699,0.0,0.2750026812,2.2000214496,0.101884609291,0.081884609291,0.02
 11/13  03:00:00,5.41110434484,0.630812279892,0.00226793414201,0.0,0.2750026812,2.2000214496,0.556257498805,0.103180145812,0.453077352993
 11/13  04:00:00,5.54448011842,0.765920111829,0.000535875786181,0.0,0.2750026812,2.2000214496,0.580334245791,0.127244330402,0.453089915388
 11/13  05:00:00,5.51158688551,0.731224372213,0.00233838249161,0.0,0.2750026812,2.2000214496,0.0950628074026,0.0750628074026,0.02
 11/13  06:00:00,5.5132806256,0.45830368865,0.00195012495038,0.0,0.5500053624,2.2000214496,0.495218781577,0.0421278581865,0.45309092339
 11/13  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,25.3040559196,24.8509948758,0.453061043876
 11/13  08:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,22.7156426835,22.2625516918,0.453090991742
 11/13  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.4155297048,12.9623851042,0.45314460055
 11/13  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.2537194873,9.80058110385,0.45313838346
 11/13  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.0339848498,7.58082122335,0.453163626443
 11/13  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.15700584652,5.70384339426,0.453162452259
 11/13  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,6.04562906188,5.59243764959,0.453191412293
 11/13  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.85700827367,3.40387315092,0.453135122744
 11/13  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.4274775653,2.97434900807,0.453128557227
 11/13  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.21461484684,2.76149671015,0.453118136683
 11/13  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.76030156581,2.87398898249,0.886312583327
 11/13  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,7.07240259845,7.05240259845,0.02
 11/13  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.53592760745,9.082813956,0.453113651451
 11/13  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.2403191997,9.78722500414,0.453094195574
 11/13  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.1708979658,10.7177848334,0.453113132394
 11/13  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.7964630136,11.3433731009,0.453089912672
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308115949,0.0,0.45308115949
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075769239,0.0,0.453075769239
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070391027,0.0,0.453070391027
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065009986,0.0,0.453065009986
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068710905,0.0,0.453068710905
 11/14  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,13.9859342918,13.5328579277,0.453076364106
 11/14  08:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.2765512549,15.2565512549,0.02
 11/14  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.72186414588,8.2687699185,0.453094227382
 11/14  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.03684832762,6.5837330592,0.453115268426
 11/14  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.32852856189,5.44225566481,0.886272897084
 11/14  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.85432036356,4.4011511729,0.453169190655
 11/14  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,5.39115140677,4.93801993939,0.453131467376
 11/14  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.6004894523,3.14734059606,0.453148856236
 11/14  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.3493553297,2.89623637964,0.453118950058
 11/14  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.25869952809,2.80558163134,0.453117896756
 11/14  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.36379878401,2.91065629731,0.453142486707
 11/14  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,7.39604472576,6.94291538618,0.453129339576
 11/14  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.30401275076,8.8509080897,0.453104661062
 11/14  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.84071248088,9.38762898,0.453083500877
 11/14  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.4341229885,9.98101824083,0.45310474763
 11/14  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.2995774566,10.2795774566,0.02
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308916523,0.0,0.45308916523
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306533154,0.0,0.45306533154
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060054778,0.0,0.453060054778
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054783252,0.0,0.453054783252
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085166615,0.0,0.453085166615
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093246206,0.0,0.453093246206
 11/15  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,13.0553942144,13.0353942144,0.02
 11/15  08:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.4442222502,14.9911469197,0.453075330485
 11/15  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.34355186963,7.8904439883,0.453107881322
 11/15  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.39350236956,5.94037727501,0.453125094551
 11/15  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.59013681522,4.13698697063,0.453149844596
 11/15  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.82783468544,2.94152405751,0.886310627925
 11/15  13:00:00,11.4663336754,2.11486175141,0.00138076321276,0.0,4.9500482616,4.4000428992,3.59146974387,3.13827546208,0.453194281792
 11/15  14:00:00,12.0171507312,2.11486175141,0.00219245656551,0.0,4.9500482616,4.9500482616,2.19133556986,1.73816392131,0.453171648547
 11/15  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.77746809568,1.32434209935,0.453125996321
 11/15  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.69619044168,1.24306271913,0.45312772255
 11/15  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.95429240017,1.50113039416,0.453162006009
 11/15  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,7.48589659131,7.03275998186,0.45313660945
 11/15  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.6465436685,10.193436386,0.453107282443
 11/15  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.9027590516,11.4496546981,0.453104353495
 11/15  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.9674321339,12.5143276794,0.453104454471
 11/15  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,13.2636686854,13.2436686854,0.02
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088498486,0.0,0.453088498486
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057285543,0.0,0.453057285543
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087776035,0.0,0.453087776035
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082629668,0.0,0.453082629668
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077477602,0.0,0.453077477602
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087697589,0.0,0.453087697589
 11/16  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,18.4715557851,18.4515557851,0.02
 11/16  08:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,21.8954455255,21.442361907,0.453083618527
 11/16  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.7383161625,11.2851621782,0.453153984262
 11/16  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.60461614366,7.15145719418,0.453158949485
 11/16  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.37360269624,4.92044963168,0.453153064563
 11/16  12:00:00,12.0155935814,2.11486175141,0.000635306745706,0.0,4.9500482616,4.9500482616,4.2051231974,3.75195537982,0.453167817573
 11/16  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,4.62699051697,3.7406208423,0.886369674669
 11/16  14:00:00,12.0155886475,2.11486175141,0.000630372844621,0.0,4.9500482616,4.9500482616,2.49538590765,2.04225527427,0.453130633382
 11/16  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.89277729988,1.43963418372,0.453143116158
 11/16  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.67166580506,1.21852060885,0.453145196216
 11/16  17:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.92795691416,1.47479029912,0.453166615046
 11/16  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,6.92545741076,6.472325669,0.453131741754
 11/16  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.7422890837,10.2891716587,0.453117424955
 11/16  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.9972998236,11.5442121709,0.453087652755
 11/16  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.257609365,12.237609365,0.02
 11/16  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,13.0706400248,12.6175375103,0.45310251449
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062562172,0.0,0.453062562172
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057281906,0.0,0.453057281906
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087908603,0.0,0.453087908603
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082872563,0.0,0.453082872563
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077831057,0.0,0.453077831057
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,14.7134622621,14.260370732,0.453091530166
 11/17  08:00:00,7.11639928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.6496647028,16.1965693488,0.453095354008
 11/17  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.92144968077,8.46830224985,0.453147430913
 11/17  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.72501556755,6.27187740901,0.453138158538
 11/17  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.23735023697,4.78418611727,0.453164119703
 11/17  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.00691551422,3.55376501177,0.453150502449
 11/17  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,4.79643795595,3.91008131271,0.886356643232
 11/17  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.73707067368,2.28389990992,0.453170763758
 11/17  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.89545462539,2.44234299701,0.453111628387
 11/17  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.16353475161,2.71042179986,0.453112951744
 11/17  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.5161411278,3.06298372004,0.453157407757
 11/17  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,7.69059895273,7.23746322591,0.453135726821
 11/17  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.72550582746,9.27241893879,0.453086888663
 11/17  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.2751936494,9.82209144572,0.453102203636
 11/17  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.3808089582,10.3608089582,0.02
 11/17  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.0430326654,10.5899583603,0.453074305128
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070479241,0.0,0.453070479241
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065408198,0.0,0.453065408198
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060480799,0.0,0.453060480799
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305554222,0.0,0.45305554222
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308629098,0.0,0.45308629098
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,16.3230734784,15.8699851965,0.453088281872
 11/18  08:00:00,6.40022189675,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,19.2394973732,18.7864135763,0.4530837969
 11/18  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,16.0197069648,15.5666106982,0.453096266581
 11/18  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,14.2531030175,14.2331030175,0.02
 11/18  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,13.8639632718,13.4108635069,0.453099764902
 11/18  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,13.3439720785,12.8908747549,0.453097323543
 11/18  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,14.3767921908,13.9236946537,0.453097537117
 11/18  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,13.7810367118,13.3279485956,0.453088116179
 11/18  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.9711495552,12.5180464949,0.453103060346
 11/18  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,11.6911421405,11.6711421405,0.02
 11/18  17:00:00,5.24872189675,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,13.1934223032,12.740315042,0.453107261263
 11/18  18:00:00,6.34288051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,15.9358172297,15.4827280916,0.453089138163
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096086011,0.0,0.453096086011
