Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064604626,0.0,0.453064604626
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082154995,0.0,0.453082154995
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072890975,0.0,0.453072890975
 11/19  01:00:00,4.55723685774,0.329218089334,0.0,0.0,0.2750026812,1.6500160872,0.530354107704,0.0772723060262,0.453081801678
 11/19  02:00:00,4.81840994454,0.59039117614,0.0,0.0,0.2750026812,1.6500160872,0.0803120424338,0.0603120424338,0.02
 11/19  03:00:00,4.92387416265,0.695855394245,0.0,0.0,0.2750026812,1.6500160872,0.595785783292,0.142697301585,0.453088481707
 11/19  04:00:00,4.95917638441,0.731157616007,0.0,0.0,0.2750026812,1.6500160872,0.160224274994,0.140224274994,0.02
 11/19  05:00:00,5.13082674736,0.902807978959,0.0,0.0,0.2750026812,1.6500160872,0.641787470771,0.188710066069,0.453077404702
 11/19  06:00:00,5.22761201309,0.999593244688,0.0,0.0,0.2750026812,1.6500160872,0.651907457207,0.198829701481,0.453077755726
 11/19  07:00:00,5.06410976527,0.836090996862,0.0,0.0,0.2750026812,1.6500160872,0.269145818421,0.249145818421,0.02
 11/19  08:00:00,4.59537168071,1.13501957897,0.0,0.0,0.2750026812,1.6500160872,0.621617709408,0.168551251267,0.453066458141
 11/19  09:00:00,2.45650134525,0.530967258472,0.000515318372756,0.0,0.2750026812,1.6500160872,0.552429796632,0.0993555031274,0.453074293504
 11/19  10:00:00,2.22110611488,0.294695273374,0.00139207310199,0.0,0.2750026812,1.6500160872,0.0324953884947,0.0124953884947,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081347068,0.0,0.453081347068
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091781137,0.0,0.453091781137
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086992847,0.0,0.453086992847
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092325367,0.0,0.453092325367
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082001422,0.0,0.453082001422
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083141983,0.0,0.453083141983
 11/19  19:00:00,4.36182224766,0.133367207988,0.000436271263579,0.0,0.2750026812,1.6500160872,0.0258511697855,0.00585116978554,0.02
 11/19  20:00:00,4.73508446329,0.505565842069,0.00149985281602,0.0,0.2750026812,1.6500160872,0.578838988545,0.125761400864,0.453077587682
 11/19  21:00:00,4.70146572784,0.472543970196,0.000902989239241,0.0,0.2750026812,1.6500160872,0.553064471021,0.0999816934529,0.453082777568
 11/19  22:00:00,4.69943008655,0.469984529201,0.00142678894321,0.0,0.2750026812,1.6500160872,0.152591350116,0.132591350116,0.02
 11/19  23:00:00,4.66370170524,0.435682936831,0.0,0.0,0.2750026812,1.6500160872,0.525336768384,0.0722511122474,0.453085656137
 11/19  24:00:00,4.66370170524,0.435682936831,0.0,0.0,0.2750026812,1.6500160872,0.535320802947,0.082247624094,0.453073178853
 11/20  01:00:00,5.18322468814,0.403940785456,0.00125977187741,0.0,0.2750026812,2.2000214496,0.0896557623738,0.0696557623738,0.02
 11/20  02:00:00,5.1148744098,0.335337600716,0.00151267828039,0.0,0.2750026812,2.2000214496,0.50175956931,0.0486707002893,0.453088869021
 11/20  03:00:00,5.11489950193,0.335337600716,0.00153777040795,0.0,0.2750026812,2.2000214496,0.474370804348,0.0213059689873,0.453064835361
 11/20  04:00:00,5.21482331392,0.435682936831,0.00111624628139,0.0,0.2750026812,2.2000214496,0.0896738954412,0.0696738954412,0.02
 11/20  05:00:00,5.17988990979,0.401381344461,0.000484434529077,0.0,0.2750026812,2.2000214496,0.501656625084,0.0485773551754,0.453079269908
 11/20  06:00:00,5.72134705131,0.665113872262,0.00320636703935,0.0,0.5500053624,2.2000214496,0.548570179666,0.0954992573791,0.453070922287
 11/20  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,23.3865072792,23.3665072792,0.02
 11/20  08:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,22.2487596596,21.7956446092,0.453115050421
 11/20  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.5038704039,12.0507612794,0.453109124525
 11/20  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.38446113259,8.93129930695,0.453161825649
 11/20  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.23585052481,6.78269326495,0.45315725986
 11/20  12:00:00,12.0166226669,2.11486175141,0.00166439224607,0.0,4.9500482616,4.9500482616,4.29082403106,3.83764594345,0.453178087614
 11/20  13:00:00,11.466414932,2.11486175141,0.00146201979975,0.0,4.9500482616,4.4000428992,4.0122116575,3.12584854665,0.886363110855
 11/20  14:00:00,12.0170462218,2.11486175141,0.00208794717244,0.0,4.9500482616,4.9500482616,1.9203108209,1.46717977543,0.453131045471
 11/20  15:00:00,12.0154831646,2.11486175141,0.000524890002345,0.0,4.9500482616,4.9500482616,1.44154321305,0.988396185682,0.45314702737
 11/20  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.28807934097,0.834929392067,0.453149948907
 11/20  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.50317984174,1.05001725238,0.453162589357
 11/20  18:00:00,9.91842703477,2.11486175141,0.000511659354046,0.0,2.750026812,2.750026812,4.98053966668,4.52741657099,0.453123095695
 11/20  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.38879177887,7.93568820605,0.453103572815
 11/20  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.31241045376,8.8593115633,0.453098890458
 11/20  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.76091639549,9.30783614789,0.453080247596
 11/20  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.44949256853,9.42949256853,0.02
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075251722,0.0,0.453075251722
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070417484,0.0,0.453070417484
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065830979,0.0,0.453065830979
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061224707,0.0,0.453061224707
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056619228,0.0,0.453056619228
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067589007,0.0,0.453067589007
 11/21  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,11.156266528,11.136266528,0.02
 11/21  08:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.7378263631,13.2847143666,0.453111996481
 11/21  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.05128580412,6.59817932907,0.453106475052
 11/21  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.62092931767,5.16780132125,0.453127996417
 11/21  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.7144848126,4.26132906481,0.453155747794
 11/21  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.06537186698,3.61223024455,0.45314162243
 11/21  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,5.42646415979,4.54012719058,0.886336969208
 11/21  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.38734420032,2.93421205329,0.453132147029
 11/21  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.17081759909,2.71767018593,0.453147413153
 11/21  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.02288251261,2.56973181252,0.453150700095
 11/21  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.26811469149,2.81498336607,0.453131325417
 11/21  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,8.07790068956,7.62477444103,0.453126248533
 11/21  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.6837697895,10.2306626933,0.453107096254
 11/21  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.7128495183,11.2597468455,0.453102672804
 11/21  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.7069440677,12.2538597713,0.453084296395
 11/21  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.9569492077,12.9369492077,0.02
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079303577,0.0,0.453079303577
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074575541,0.0,0.453074575541
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070101013,0.0,0.453070101013
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065605693,0.0,0.453065605693
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306111031,0.0,0.45306111031
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072265152,0.0,0.453072265152
 11/22  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,16.9111824807,16.8911824807,0.02
 11/22  08:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.761580804,18.3084637918,0.453117012231
 11/22  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.19025671495,8.73711395074,0.45314276421
 11/22  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.00442130912,4.55126523412,0.453156075001
 11/22  11:00:00,12.0164632962,2.11486175141,0.00150502155851,0.0,4.9500482616,4.9500482616,2.91095996356,2.45779565453,0.453164309028
 11/22  12:00:00,12.0176225057,2.11486175141,0.00266423112377,0.0,4.9500482616,4.9500482616,1.66955403873,1.21638104326,0.453172995465
 11/22  13:00:00,11.4809754361,2.11486175141,0.0160225239322,0.0,4.9500482616,4.4000428992,1.66814894283,0.78176832919,0.886380613642
 11/22  14:00:00,12.1293174055,2.11486175141,0.114359130866,0.0,4.9500482616,4.9500482616,0.507410620307,0.054269065879,0.453141554428
 11/22  15:00:00,12.1244888615,2.11486175141,0.10953058691,0.0,4.9500482616,4.9500482616,0.453099566159,0.0,0.453099566159
 11/22  16:00:00,12.0827504744,2.11486175141,0.0677921998044,0.0,4.9500482616,4.9500482616,0.453133608644,0.0,0.453133608644
 11/22  17:00:00,12.4010656664,2.11486175141,0.00227405842564,0.0,4.9500482616,4.9500482616,0.463627993421,0.0104514802859,0.453176513135
 11/22  18:00:00,9.91941730854,2.11486175141,0.00150193311815,0.0,2.750026812,2.750026812,1.3990433272,0.945905626348,0.453137700856
 11/22  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,3.22744849408,2.77432964941,0.453118844667
 11/22  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,4.66862187825,4.2155508881,0.45307099015
 11/22  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,5.69923178581,5.24613533243,0.453096453376
 11/22  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,5.89267763508,5.87267763508,0.02
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074823413,0.0,0.453074823413
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086644953,0.0,0.453086644953
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075001932,0.0,0.453075001932
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064453412,0.0,0.453064453412
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053885535,0.0,0.453053885535
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058941036,0.0,0.453058941036
 11/23  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  08:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080238782,0.0,0.453080238782
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306970228,0.0,0.45306970228
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078004464,0.0,0.453078004464
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060388361,0.0,0.453060388361
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073752678,0.0,0.453073752678
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074202516,0.0,0.453074202516
 11/23  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062320296,0.0,0.453062320296
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086700933,0.0,0.453086700933
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076181491,0.0,0.453076181491
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072638899,0.0,0.453072638899
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067377918,0.0,0.453067377918
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059171974,0.0,0.453059171974
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305502648,0.0,0.45305502648
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086525426,0.0,0.453086525426
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082259307,0.0,0.453082259307
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/24  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,19.0612406665,18.6081809831,0.453059683455
 11/24  08:00:00,7.50023262155,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.7492229148,18.2961464139,0.453076500909
 11/24  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.7198781205,10.2667356963,0.453142424293
 11/24  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.33862486149,7.88551641963,0.453108441856
 11/24  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.96385301859,6.51071427911,0.453138739475
 11/24  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.0130025293,5.55986967222,0.453132857079
 11/24  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,6.88252969496,6.42937541139,0.453154283569
 11/24  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.65987604008,4.77355623324,0.886319806841
 11/24  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.1277329452,4.67459685107,0.453136094128
 11/24  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.20177875973,4.74863847418,0.453140285549
 11/24  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.24564086262,4.79251022872,0.453130633899
 11/24  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,8.99690129281,8.54378933507,0.453111957743
 11/24  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.6338610053,10.1807459023,0.453115103049
 11/24  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.1074471496,10.6543624941,0.453084655469
 11/24  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.3594046219,11.3394046219,0.02
 11/24  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.1866382966,11.7335461023,0.453092194291
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055863511,0.0,0.453055863511
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087356227,0.0,0.453087356227
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083203068,0.0,0.453083203068
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079044136,0.0,0.453079044136
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074882697,0.0,0.453074882697
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,19.2291078362,18.7760194405,0.453088395702
 11/25  08:00:00,6.40022189675,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,21.7476434563,21.2945686931,0.453074763142
 11/25  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,15.8506130214,15.3975075372,0.453105484266
 11/25  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,11.8735070574,11.8535070574,0.02
 11/25  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,10.3855278399,9.93240723376,0.453120606097
 11/25  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,9.0831397496,8.63000904371,0.453130705889
 11/25  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,9.44058902129,8.98746553075,0.453123490547
 11/25  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,9.06708220287,8.61399090544,0.453091297426
 11/25  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,8.2162809477,7.76317118098,0.45310976672
 11/25  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,7.14721873697,7.12721873697,0.02
 11/25  17:00:00,5.24872189675,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,9.09372266498,8.64063013966,0.453092525322
 11/25  18:00:00,6.34288051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,12.1957330031,11.7426480655,0.453084937575
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086698074,0.0,0.453086698074
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074975356,0.0,0.453074975356
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309393415,0.0,0.45309393415
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085213697,0.0,0.453085213697
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075844197,0.0,0.453075844197
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065560659,0.0,0.453065560659
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055258585,0.0,0.453055258585
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  06:00:00,4.36053136029,0.13208748749,0.000425104392156,0.0,0.2750026812,1.6500160872,0.474863743355,0.0217719780646,0.453091765291
 11/26  07:00:00,4.8935927563,0.665113872262,0.000460115637971,0.0,0.2750026812,1.6500160872,0.178334073372,0.158334073372,0.02
 11/26  08:00:00,4.50829867794,0.66411324287,0.0,0.0,0.2750026812,1.6500160872,0.589448153718,0.13636450604,0.453083647678
 11/26  09:00:00,2.05510499711,0.130086228707,0.0,0.0,0.2750026812,1.6500160872,0.453073192327,0.0,0.453073192327
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086949069,0.0,0.453086949069
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085215673,0.0,0.453085215673
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306466844,0.0,0.45306466844
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076009383,0.0,0.453076009383
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085243226,0.0,0.453085243226
 11/26  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081054037,0.0,0.453081054037
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  20:00:00,4.43382832262,0.205809554221,0.0,0.0,0.2750026812,1.6500160872,0.545888663436,0.0928065368628,0.453082126573
 11/26  21:00:00,4.43382832262,0.205809554221,0.0,0.0,0.2750026812,1.6500160872,0.529125182829,0.0760547978248,0.453070385004
 11/26  22:00:00,4.50243150736,0.274412738961,0.0,0.0,0.2750026812,1.6500160872,0.146890044139,0.126890044139,0.02
 11/26  23:00:00,4.99948466487,0.769798684566,0.0016672118989,0.0,0.2750026812,1.6500160872,0.840043043228,0.386970006955,0.453073036273
 11/26  24:00:00,5.02777956915,0.799760800747,0.0,0.0,0.2750026812,1.6500160872,0.839171681798,0.386084029412,0.453087652386
 11/27  01:00:00,5.67829910906,0.899884913273,0.000390064985192,0.0,0.2750026812,2.2000214496,0.53816441516,0.51816441516,0.02
 11/27  02:00:00,5.64282804591,0.864803915101,0.0,0.0,0.2750026812,2.2000214496,0.968071265687,0.514993231155,0.453078034533
 11/27  03:00:00,5.71043060125,0.932406470449,0.0,0.0,0.2750026812,2.2000214496,1.08174147437,0.628649216637,0.453092257733
 11/27  04:00:00,5.64282804591,0.864803915101,0.0,0.0,0.2750026812,2.2000214496,0.609422644109,0.589422644109,0.02
 11/27  05:00:00,5.71043060125,0.932406470449,0.0,0.0,0.2750026812,2.2000214496,0.999055601627,0.545966945048,0.453088656579
 11/27  06:00:00,5.91783072711,0.864803915101,0.0,0.0,0.5500053624,2.2000214496,0.757447061075,0.304366015719,0.453081045356
 11/27  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,22.9896681826,22.9696681826,0.02
 11/27  08:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,22.2801785396,21.8270808357,0.453097703874
 11/27  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.4304169867,12.9772735752,0.453143411431
 11/27  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.5815992443,10.128492747,0.453106497316
 11/27  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.76455681819,8.31141852377,0.453138294426
 11/27  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.91219569689,7.02595800741,0.886237689478
 11/27  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,7.90942586367,7.45625808047,0.453167783199
 11/27  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.98953589794,5.53634393799,0.453191959951
 11/27  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.72223727258,5.26908561157,0.453151661011
 11/27  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.69332439213,5.24022362677,0.45310076536
 11/27  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.64917183216,5.19603873984,0.453133092311
 11/27  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,9.51039311874,9.05729060532,0.453102513419
 11/27  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.2870455737,10.8339387395,0.453106834211
 11/27  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.6243682823,11.1712787311,0.453089551284
 11/27  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.0392440185,11.5861288736,0.453115144926
 11/27  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.7117879836,11.6917879836,0.02
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095110254,0.0,0.453095110254
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078576037,0.0,0.453078576037
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074739051,0.0,0.453074739051
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070905325,0.0,0.453070905325
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067071279,0.0,0.453067071279
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075004035,0.0,0.453075004035
 11/28  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,14.3847816244,14.3647816244,0.02
 11/28  08:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.5015289247,16.0484311552,0.453097769451
 11/28  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.25084700126,8.79770961011,0.45313739115
 11/28  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.2320694717,6.77890738362,0.453162088081
 11/28  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.08459712834,5.6314339008,0.453163227541
 11/28  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.80276555264,4.91641342624,0.886352126405
 11/28  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,6.24917636261,5.79602653364,0.453149828966
 11/28  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.57784113741,4.1246640326,0.453177104811
 11/28  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.28787789555,3.83472364306,0.453154252493
 11/28  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.24377953512,3.79067662848,0.453102906641
 11/28  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.67892818807,3.7926551829,0.886273005173
 11/28  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,7.72302933354,7.70302933354,0.02
 11/28  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.95835427638,9.50523310036,0.453121176026
 11/28  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.3799763812,9.9268700656,0.453106315582
 11/28  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.8759818517,10.422896881,0.453084970704
 11/28  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.0592430658,10.6061719377,0.453071128137
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066071049,0.0,0.453066071049
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062317698,0.0,0.453062317698
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058595216,0.0,0.453058595216
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090675786,0.0,0.453090675786
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096683541,0.0,0.453096683541
 11/29  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,14.8383950865,14.3853257836,0.453069302889
 11/29  08:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.6309688319,16.6109688319,0.02
 11/29  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.72024262036,9.26711039223,0.453132228131
 11/29  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.85297929869,6.96665292219,0.886326376499
 11/29  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.9539069611,5.50073907725,0.453167883853
 11/29  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.84939880738,4.39622292566,0.45317588172
 11/29  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,5.75361918685,5.3004792639,0.453139922952
 11/29  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.86727514862,3.41410445138,0.453170697234
 11/29  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.02186009367,3.13557327381,0.886286819863
 11/29  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.26419061378,2.81107152187,0.453119091909
 11/29  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.49484335899,3.04172311122,0.453120247777
 11/29  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,7.66662779219,7.21353713631,0.453090655886
 11/29  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.70407832468,9.2509859725,0.453092352181
 11/29  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,9.82168888383,9.80168888383,0.02
 11/29  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.7848313367,10.3317236598,0.453107676906
 11/29  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.0066510764,10.5535887875,0.453062288847
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061403653,0.0,0.453061403653
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057733989,0.0,0.453057733989
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089945579,0.0,0.453089945579
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308633782,0.0,0.45308633782
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086171423,0.0,0.453086171423
 11/30  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,14.521471852,14.0684094729,0.453062379043
 11/30  08:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.8932361831,16.4401462604,0.453089922707
 11/30  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.14488410809,8.69177229171,0.453111816381
 11/30  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.73271117049,6.27956745129,0.453143719205
 11/30  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.27588373226,4.82273674782,0.45314698444
 11/30  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.49322970104,4.04004847145,0.45318122959
 11/30  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,5.00267952071,4.54950241644,0.45317710427
 11/30  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.21476677524,2.32839389737,0.886372877872
 11/30  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.010401631,1.55727150492,0.453130126087
 11/30  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.46163686696,1.0084995157,0.453137351258
 11/30  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,2.04007099128,1.58690540768,0.4531655836
 11/30  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,7.31996168165,6.86684555544,0.453116126217
 11/30  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.4759089533,10.0227872124,0.453121740913
 11/30  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.4660288862,11.012937508,0.453091378202
 11/30  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.5699745498,11.5499745498,0.02
 11/30  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.5742515484,12.1211846007,0.453066947628
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064782587,0.0,0.453064782587
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061145881,0.0,0.453061145881
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057653635,0.0,0.453057653635
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089987477,0.0,0.453089987477
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086487858,0.0,0.453086487858
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,20.3915872866,19.9384932117,0.45309407481
 12/01  08:00:00,7.88406595488,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,23.7482333682,23.2951124766,0.453120891573
 12/01  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.4149447093,14.9618116084,0.453133100885
 12/01  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.5476676681,12.0945049712,0.453162696886
 12/01  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.9060270233,10.4528612627,0.45316576052
 12/01  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.96241571508,9.50925539151,0.453160323568
 12/01  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,11.2820628348,10.3957396595,0.88632317531
 12/01  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.99316017122,8.54002565688,0.453134514337
 12/01  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.72008485604,8.26692954052,0.453155315522
 12/01  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.6268513662,8.17374571235,0.453105653851
 12/01  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.75194573918,8.29879585587,0.453149883316
 12/01  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,13.3098024789,12.8566785841,0.453123894796
 12/01  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.6807924547,15.2276842882,0.453108166444
 12/01  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.6292239242,16.1761358331,0.453088091072
 12/01  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,17.716328821,17.2632122495,0.453116571527
 12/01  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,18.0435782371,18.0235782371,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090321004,0.0,0.453090321004
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072468661,0.0,0.453072468661
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306907715,0.0,0.45306907715
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306567881,0.0,0.45306567881
 12/02  04:00:00,4.6212793427,0.393260574296,0.0,0.0,0.2750026812,1.6500160872,0.0693981807514,0.0493981807514,0.02
 12/02  05:00:00,5.07187739155,0.843858623149,0.0,0.0,0.2750026812,1.6500160872,0.832645432683,0.379563828648,0.453081604035
 12/02  06:00:00,5.47695231881,1.24893355041,0.0,0.0,0.2750026812,1.6500160872,1.30586075636,0.852787743081,0.453073013284
 12/02  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,23.625925918,23.605925918,0.02
 12/02  08:00:00,6.78405523008,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,27.8175947994,27.3645031122,0.453091687232
 12/02  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,23.0653333392,22.6122290202,0.45310431903
 12/02  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,20.0396972373,19.5865736643,0.453123573066
 12/02  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,18.2854020958,17.8322779919,0.453124103895
 12/02  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,16.4547219216,16.4347219216,0.02
 12/02  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,17.4663719259,17.0132545279,0.453117397928
 12/02  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,17.228033295,16.7749235891,0.45310970589
 12/02  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,16.6156486961,16.1625579153,0.453090780732
 12/02  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,17.0293455472,16.5762451398,0.453100407404
 12/02  17:00:00,5.63255523008,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,17.9549786744,17.9349786744,0.02
 12/02  18:00:00,6.34288051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,20.413648506,19.9605405272,0.453107978834
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090583326,0.0,0.453090583326
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079796043,0.0,0.453079796043
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  22:00:00,4.32658406933,0.098565300922,0.0,0.0,0.2750026812,1.6500160872,0.478958356379,0.0258626168523,0.453095739526
 12/02  23:00:00,4.85093150172,0.622912733317,0.0,0.0,0.2750026812,1.6500160872,0.4978586282,0.0447982646942,0.453060363505
 12/02  24:00:00,5.04964666801,0.821627899602,0.0,0.0,0.2750026812,1.6500160872,0.412552833913,0.392552833913,0.02
 12/03  01:00:00,5.40856146897,1.18054270057,0.0,0.0,0.2750026812,1.6500160872,0.965994348492,0.512920996492,0.453073352
 12/03  02:00:00,5.38027322053,1.15225445213,0.0,0.0,0.2750026812,1.6500160872,1.19639108781,0.7433097576,0.453081330207
 12/03  03:00:00,5.36303834738,1.13501957897,0.0,0.0,0.2750026812,1.6500160872,0.688845256491,0.668845256491,0.02
 12/03  04:00:00,5.4373363737,1.2093176053,0.0,0.0,0.2750026812,1.6500160872,1.49059955273,1.03751021578,0.453089336948
 12/03  05:00:00,5.43142919722,1.20341042881,0.0,0.0,0.2750026812,1.6500160872,1.42380224183,0.970716401657,0.453085840174
 12/03  06:00:00,5.4373363737,1.2093176053,0.0,0.0,0.2750026812,1.6500160872,1.30110937858,1.28110937858,0.02
 12/03  07:00:00,5.43142919722,1.20341042881,0.0,0.0,0.2750026812,1.6500160872,1.70209773536,1.24900866,0.453089075356
 12/03  08:00:00,5.05350304037,1.2093176053,0.0,0.0,0.2750026812,1.6500160872,1.95165134217,1.49857859749,0.453072744681
 12/03  09:00:00,3.12842919722,1.20341042881,0.0,0.0,0.2750026812,1.6500160872,1.23696018448,1.21696018448,0.02
 12/03  10:00:00,3.1343363737,1.2093176053,0.0,0.0,0.2750026812,1.6500160872,1.57676569641,1.12368459685,0.453081099566
 12/03  11:00:00,3.08283529733,1.15781652892,0.0,0.0,0.2750026812,1.6500160872,0.799667623266,0.779667623266,0.02
 12/03  12:00:00,3.06594552386,1.14092675546,0.0,0.0,0.2750026812,1.6500160872,1.28154537181,0.828459531138,0.453085840675
 12/03  13:00:00,3.08283529733,1.15781652892,0.0,0.0,0.2750026812,1.6500160872,0.966497083944,0.513419339382,0.453077744562
 12/03  14:00:00,2.99755467402,1.07253590562,0.0,0.0,0.2750026812,1.6500160872,0.52373482646,0.50373482646,0.02
 12/03  15:00:00,3.01444444749,1.08942567908,0.0,0.0,0.2750026812,1.6500160872,0.791426156182,0.338331483306,0.453094672875
 12/03  16:00:00,3.06594552386,1.14092675546,0.0,0.0,0.2750026812,1.6500160872,1.13205295966,0.6789638243,0.453089135362
 12/03  17:00:00,3.87329891394,1.18061347887,0.0,0.0,0.2750026812,1.6500160872,0.482188170009,0.462188170009,0.02
 12/03  18:00:00,5.31184698154,1.08382821314,0.0,0.0,0.2750026812,1.6500160872,0.993042085263,0.539962516129,0.453079569134
 12/03  19:00:00,5.32873675501,1.1007179866,0.0,0.0,0.2750026812,1.6500160872,0.702201914689,0.2491146077,0.453087306989
 12/03  20:00:00,5.26782078194,1.03980201354,0.0,0.0,0.2750026812,1.6500160872,0.350495524445,0.330495524445,0.02
 12/03  21:00:00,5.39712760485,1.16910883644,0.0,0.0,0.2750026812,1.6500160872,0.74732058475,0.2942620105,0.45305857425
 12/03  22:00:00,5.23195148928,1.00393272088,0.0,0.0,0.2750026812,1.6500160872,0.868359499852,0.415278758798,0.453080741055
 12/03  23:00:00,5.46562462214,1.23760585373,0.0,0.0,0.2750026812,1.6500160872,0.436045730097,0.416045730097,0.02
 12/03  24:00:00,5.23195148928,1.00393272088,0.0,0.0,0.2750026812,1.6500160872,0.869676821588,0.416588166026,0.453088655563
 12/04  01:00:00,5.8805221526,1.1024980218,0.0,0.0,0.2750026812,2.2000214496,0.61815659318,0.16507434322,0.45308224996
 12/04  02:00:00,5.54796521647,0.769941085667,0.0,0.0,0.2750026812,2.2000214496,0.217918002124,0.197918002124,0.02
 12/04  03:00:00,5.58216064139,0.804136510587,0.0,0.0,0.2750026812,2.2000214496,0.599835239775,0.146754874084,0.453080365692
 12/04  04:00:00,5.74754909186,0.969524961056,0.0,0.0,0.2750026812,2.2000214496,0.676861592793,0.223785710565,0.453075882228
 12/04  05:00:00,5.8805221526,1.1024980218,0.0,0.0,0.2750026812,2.2000214496,0.219594364215,0.199594364215,0.02
 12/04  06:00:00,5.92281291909,0.869786107086,0.0,0.0,0.5500053624,2.2000214496,0.675110980184,0.222030008185,0.453080971999
 12/04  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,25.9641710178,25.5110792247,0.453091793081
 12/04  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,24.2802273908,23.8271356144,0.45309177636
 12/04  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.6316320929,15.1785043577,0.453127735196
 12/04  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.0154722635,12.5623091814,0.453163082101
 12/04  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.1749701681,10.7218324582,0.453137709838
 12/04  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.1078517716,9.65470790298,0.453143868627
 12/04  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,10.0959837072,9.64280298367,0.453180723525
 12/04  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.53238262898,7.64607182834,0.886310800642
 12/04  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.57824888442,7.12514652881,0.453102355606
 12/04  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.7314972745,7.27838562989,0.453111644607
 12/04  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.05328162733,7.60010581834,0.453175808986
 12/04  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,12.1339110094,11.6808177053,0.453093304085
 12/04  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.0324776193,13.5793772458,0.453100373448
 12/04  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.4821409281,14.0290683749,0.453072553229
 12/04  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.5917910752,14.5717910752,0.02
 12/04  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,15.2615634678,14.8084805247,0.453082943157
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083637184,0.0,0.453083637184
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080484026,0.0,0.453080484026
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077410048,0.0,0.453077410048
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074333256,0.0,0.453074333256
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071256374,0.0,0.453071256374
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/05  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,17.7833745283,17.3302880602,0.453086468058
 12/05  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.519032071,18.065924931,0.453107139952
 12/05  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.6333920942,10.1802719794,0.453120114817
 12/05  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.70430525637,7.25115248303,0.453152773341
 12/05  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.95420641247,5.50104838573,0.453158026734
 12/05  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.11935964989,3.66619282426,0.45316682563
 12/05  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,4.92983815317,4.0435182085,0.886319944664
 12/05  14:00:00,12.0160295124,2.11486175141,0.00107123778107,0.0,4.9500482616,4.9500482616,3.08037438156,2.62723788735,0.453136494214
 12/05  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.04444102684,2.59134037879,0.453100648055
 12/05  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.41836840863,2.96522654876,0.453141859867
 12/05  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.91500227892,3.46184319947,0.453159079447
 12/05  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,8.28052989476,7.8273959075,0.453133987257
 12/05  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.4533711542,10.000251681,0.453119473141
 12/05  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.0391036344,10.5860032081,0.453100426328
 12/05  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.5449763847,11.0918916266,0.453084758093
 12/05  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.2771719961,11.2571719961,0.02
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092529169,0.0,0.453092529169
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086644597,0.0,0.453086644597
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083684839,0.0,0.453083684839
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080715768,0.0,0.453080715768
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077745742,0.0,0.453077745742
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089115113,0.0,0.453089115113
 12/06  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,15.2322627136,15.2122627136,0.02
 12/06  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.6229818647,17.1699068916,0.45307497305
 12/06  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.412426707,9.95930875878,0.453117948168
 12/06  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.38412690634,7.93097978927,0.45314711707
