Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/06  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.43717192137,5.98401959261,0.453152328754
 12/06  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.48427778698,4.59793429645,0.886343490536
 12/06  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,5.70152216053,5.24836869421,0.453153466324
 12/06  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.02168136605,3.5684950733,0.453186292754
 12/06  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,3.9024840346,3.44936515695,0.453118877648
 12/06  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.98480923913,4.531659459,0.453149780132
 12/06  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.14540288277,5.25908657442,0.886316308346
 12/06  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,10.1160311849,9.66292887548,0.45310230945
 12/06  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.8801232424,11.8601232424,0.02
 12/06  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.0266365199,12.5735407846,0.453095735261
 12/06  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,13.7054133418,13.2522960438,0.453117298016
 12/06  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.0752196678,13.622153514,0.453066153827
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064084466,0.0,0.453064084466
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080534562,0.0,0.453080534562
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058317333,0.0,0.453058317333
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055460378,0.0,0.453055460378
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095991987,0.0,0.453095991987
 12/07  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,20.9575767899,20.5045060089,0.453070780997
 12/07  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,23.2789635962,22.8258539212,0.453109675035
 12/07  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.331610485,14.8784615613,0.453148923748
 12/07  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.1814292698,12.7283070063,0.453122263496
 12/07  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.4195647302,10.9664025163,0.453162213914
 12/07  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.89782136081,9.44465125528,0.453170105528
 12/07  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,9.899518467,9.44630935268,0.453209114315
 12/07  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.07803463321,7.19162531553,0.886409317675
 12/07  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.24802142378,6.79488746787,0.45313395591
 12/07  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.95740061262,6.50425599552,0.453144617092
 12/07  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.83228985098,6.37914748229,0.453142368697
 12/07  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,10.6883725034,10.2352435756,0.453128927799
 12/07  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,12.4197138742,11.9666259162,0.453087958059
 12/07  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,12.7940276265,12.3409182135,0.453109412961
 12/07  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.8705092562,12.8505092562,0.02
 12/07  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,13.4861493331,13.0330625241,0.453086808938
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308503868,0.0,0.45308503868
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082150614,0.0,0.453082150614
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079403044,0.0,0.453079403044
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076643421,0.0,0.453076643421
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073883658,0.0,0.453073883658
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/08  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,19.004604883,18.5515137915,0.453091091455
 12/08  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,20.9820093882,20.528908815,0.453100573196
 12/08  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.0947176467,12.6416149738,0.45310267294
 12/08  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.840753094,10.3876192314,0.453133862584
 12/08  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.31307429844,8.85996628102,0.453108017416
 12/08  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.66673293245,7.2135655244,0.45316740805
 12/08  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,8.27077603221,7.38443445781,0.886341574402
 12/08  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.3595874837,5.90639675838,0.45319072532
 12/08  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.17081485301,5.71765937431,0.4531554787
 12/08  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.90186220446,6.44872263363,0.453139570837
 12/08  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.55519503004,7.10204709619,0.453147933845
 12/08  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,12.2185780662,11.7654307768,0.453147289485
 12/08  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.6677587347,14.2146495092,0.453109225517
 12/08  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.4335172332,14.9804441804,0.453073052821
 12/08  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,16.0680730328,15.6149729098,0.453100123042
 12/08  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,16.3708476803,15.9177663942,0.453081286111
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075044351,0.0,0.453075044351
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072373275,0.0,0.453072373275
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069718693,0.0,0.453069718693
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067064971,0.0,0.453067064971
 12/09  05:00:00,4.45767092742,0.229652159021,0.0,0.0,0.2750026812,1.6500160872,0.0436077314884,0.0236077314884,0.02
 12/09  06:00:00,4.77523392905,0.547215160642,0.0,0.0,0.2750026812,1.6500160872,0.530331385809,0.0772363421108,0.453095043698
 12/09  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,23.1686893259,22.7156034111,0.453085914819
 12/09  08:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,26.414563085,26.394563085,0.02
 12/09  09:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,21.6927932024,21.2396964611,0.453096741252
 12/09  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,18.2431306796,17.790011774,0.453118905587
 12/09  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,16.5933644171,16.1402389462,0.453125470822
 12/09  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,16.3577371121,15.9046290823,0.453108029776
 12/09  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,17.3058748646,16.8527650405,0.453109824089
 12/09  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,16.6172692778,16.5972692778,0.02
 12/09  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,17.4697875322,17.0166882302,0.453099301997
 12/09  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,17.8141184029,17.3610071886,0.453111214363
 12/09  17:00:00,5.63255523008,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,18.500178992,18.0470767435,0.453102248471
 12/09  18:00:00,6.34288051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,19.5937066591,19.5737066591,0.02
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094065303,0.0,0.453094065303
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064837914,0.0,0.453064837914
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075336334,0.0,0.453075336334
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  23:00:00,4.7536459213,0.525627152893,0.0,0.0,0.2750026812,1.6500160872,0.557418774279,0.104330879848,0.453087894432
 12/09  24:00:00,5.3974461072,1.16942733879,0.0,0.0,0.2750026812,1.6500160872,1.17373400153,0.720648867176,0.453085134351
 12/10  01:00:00,5.30034233912,1.07232357072,0.0,0.0,0.2750026812,1.6500160872,1.39713954669,1.37713954669,0.02
 12/10  02:00:00,5.5684232318,1.3404044634,0.0,0.0,0.2750026812,1.6500160872,2.3728078196,1.91972218783,0.453085631775
 12/10  03:00:00,5.30034233912,1.07232357072,0.0,0.0,0.2750026812,1.6500160872,2.7206102289,2.26752537764,0.453084851255
 12/10  04:00:00,5.5684232318,1.3404044634,0.0,0.0,0.2750026812,1.6500160872,2.36961436796,2.34961436796,0.02
 12/10  05:00:00,5.30034233912,1.07232357072,0.0,0.0,0.2750026812,1.6500160872,2.57330817948,2.12025145864,0.453056720839
 12/10  06:00:00,5.5684232318,1.3404044634,0.0,0.0,0.2750026812,1.6500160872,3.96292208936,3.50985790118,0.453064188179
 12/10  07:00:00,5.30034233912,1.07232357072,0.0,0.0,0.2750026812,1.6500160872,2.09303859871,2.07303859871,0.02
 12/10  08:00:00,5.800512413,1.57249364459,0.0,0.0,0.2750026812,1.6500160872,5.36850105199,4.91541263975,0.453088412233
 12/10  09:00:00,3.23365132361,1.30863255521,0.0,0.0,0.2750026812,1.6500160872,3.06872083013,3.04872083013,0.02
 12/10  10:00:00,3.03823610103,1.11321733263,0.0,0.0,0.2750026812,1.6500160872,2.27563519842,1.82255602601,0.453079172417
 12/10  11:00:00,2.72377893976,0.798760171356,0.0,0.0,0.2750026812,1.6500160872,2.16052178297,1.70743396137,0.453087821605
 12/10  12:00:00,2.9234689826,0.998450214195,0.0,0.0,0.2750026812,1.6500160872,1.81729874752,1.79729874752,0.02
 12/10  13:00:00,3.01444005158,1.08942128318,0.0,0.0,0.2750026812,1.6500160872,2.40674421842,1.95365163352,0.453092584905
 12/10  14:00:00,2.99185983244,1.06684106403,0.0,0.0,0.2750026812,1.6500160872,2.13234179517,1.6792519726,0.453089822569
 12/10  15:00:00,2.72377893976,0.798760171356,0.0,0.0,0.2750026812,1.6500160872,1.46274707454,1.44274707454,0.02
 12/10  16:00:00,2.92394767608,0.998450214195,0.000478693479809,0.0,0.2750026812,1.6500160872,1.6785015762,1.22541064976,0.453090926437
 12/10  17:00:00,3.57693416873,0.884248733656,0.0,0.0,0.2750026812,1.6500160872,2.07261940187,1.61953758771,0.453081814162
 12/10  18:00:00,5.62662648079,1.39860771239,0.0,0.0,0.2750026812,1.6500160872,2.83604450975,2.81604450975,0.02
 12/10  19:00:00,5.66411941957,1.43610065117,0.0,0.0,0.2750026812,1.6500160872,4.03367546517,3.58058792038,0.453087544794
 12/10  20:00:00,5.83761664552,1.60959787711,0.0,0.0,0.2750026812,1.6500160872,4.03462225812,3.58156001253,0.453062245592
 12/10  21:00:00,5.79071351841,1.56269475001,0.0,0.0,0.2750026812,1.6500160872,3.04767816417,3.02767816417,0.02
 12/10  22:00:00,5.83761664552,1.60959787711,0.0,0.0,0.2750026812,1.6500160872,4.7960488238,4.3429614487,0.453087375104
 12/10  23:00:00,5.79071351841,1.56269475001,0.0,0.0,0.2750026812,1.6500160872,3.76495199349,3.31186654065,0.453085452839
 12/10  24:00:00,5.83761664552,1.60959787711,0.0,0.0,0.2750026812,1.6500160872,4.72088796637,4.70088796637,0.02
 12/11  01:00:00,6.34071888081,1.56269475001,0.0,0.0,0.2750026812,2.2000214496,3.72962767296,3.27654198819,0.453085684765
 12/11  02:00:00,6.38762200792,1.60959787711,0.0,0.0,0.2750026812,2.2000214496,5.08932035544,4.63623512004,0.453085235402
 12/11  03:00:00,6.34071888081,1.56269475001,0.0,0.0,0.2750026812,2.2000214496,3.58440716241,3.56440716241,0.02
 12/11  04:00:00,6.38762200792,1.60959787711,0.0,0.0,0.2750026812,2.2000214496,5.51996412931,5.06687384476,0.453090284545
 12/11  05:00:00,6.34071888081,1.56269475001,0.0,0.0,0.2750026812,2.2000214496,4.303915117,3.8508273775,0.453087739504
 12/11  06:00:00,6.66262468912,1.60959787711,0.0,0.0,0.5500053624,2.2000214496,5.16067349602,5.14067349602,0.02
 12/11  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,32.5283149693,32.0752202516,0.453094717768
 12/11  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,33.6247124763,33.1715951982,0.453117278068
 12/11  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,23.6228020044,23.1696686208,0.453133383594
 12/11  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,20.0940861712,19.640916623,0.453169548253
 12/11  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,17.648533227,17.195387542,0.453145685003
 12/11  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.4934427899,15.0402645721,0.453178217782
 12/11  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,15.6879486941,14.8016075464,0.886341147708
 12/11  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.9196288247,12.4664582226,0.453170602118
 12/11  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.1961155418,11.7429785555,0.45313698626
 12/11  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.8266588235,11.3735082151,0.453150608462
 12/11  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.7078635295,11.2547313551,0.453132174396
 12/11  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,15.6962970829,15.2431886479,0.453108435025
 12/11  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.471406988,17.0182892189,0.453117769112
 12/11  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.6144917336,17.1613872915,0.453104442057
 12/11  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,17.7575054002,17.3044165561,0.453088844108
 12/11  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,17.5872063997,17.1341357139,0.453070685758
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064818539,0.0,0.453064818539
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062461678,0.0,0.453062461678
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060122821,0.0,0.453060122821
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057786005,0.0,0.453057786005
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065438411,0.0,0.453065438411
 12/12  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,21.6419157772,21.1888382663,0.453077510911
 12/12  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,20.9458462294,20.9258462294,0.02
 12/12  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.9998716643,12.5467640243,0.453107639937
 12/12  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.7193288388,9.8330306537,0.886298185078
 12/12  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.57812321479,8.12495913657,0.453164078224
 12/12  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.30823287233,6.85505277288,0.453180099459
 12/12  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,7.67247741367,7.21932577759,0.453151636084
 12/12  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.00773412369,5.1213926742,0.886341449493
 12/12  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.0781873783,4.62504143958,0.453145938719
 12/12  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.87525673048,4.42215753164,0.453099198838
 12/12  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.90742828267,4.45425985338,0.453168429297
 12/12  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,8.9746108924,8.52152234636,0.453088546039
 12/12  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.8713511548,10.4182526077,0.45309854711
 12/12  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.1425042745,10.6894315892,0.453072685369
 12/12  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,10.9355907107,10.9155907107,0.02
 12/12  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.2702909576,10.8172058106,0.453085146995
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086761123,0.0,0.453086761123
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084443279,0.0,0.453084443279
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082201841,0.0,0.453082201841
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079957855,0.0,0.453079957855
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077713731,0.0,0.453077713731
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,15.3917599746,14.9386657203,0.45309425436
 12/13  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.3762305183,15.9231131123,0.45311740602
 12/13  09:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.91512768957,8.46199322585,0.453134463723
 12/13  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.81241921633,6.3593121095,0.453107106831
 12/13  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.63700122249,5.18385238204,0.453148840449
 12/13  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.03340857458,4.58026275863,0.453145815955
 12/13  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,6.37223540748,5.48587074831,0.886364659165
 12/13  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.68847541119,4.23529685838,0.453178552815
 12/13  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.17204945237,4.71890381742,0.453145634947
 12/13  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.88724195684,5.43411016483,0.453131792012
 12/13  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,6.52244606904,6.06926755849,0.453178510547
 12/13  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,10.9267648855,10.4736202856,0.453144599905
 12/13  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.1167611119,12.6636313456,0.453129766293
 12/13  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.7778547042,13.3247814215,0.45307328272
 12/13  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.4410697954,13.9879678731,0.453101922297
 12/13  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.7922933161,14.3392094714,0.45308384475
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078043609,0.0,0.453078043609
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075885244,0.0,0.453075885244
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073742548,0.0,0.453073742548
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071600446,0.0,0.453071600446
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079577289,0.0,0.453079577289
 12/14  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,19.3491330672,18.8960412148,0.453091852386
 12/14  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,21.2865096954,21.2665096954,0.02
 12/14  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.4627647288,13.0096414148,0.453123314007
 12/14  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.2442093045,9.35787629231,0.886333012149
 12/14  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.93421572806,7.48106488915,0.453150838914
 12/14  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.0312512198,6.57812167117,0.453129548634
 12/14  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,7.79271993149,7.33954674493,0.453173186565
 12/14  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.97239451465,5.08608122311,0.886313291547
 12/14  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.71331443116,4.26020415543,0.453110275726
 12/14  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.18711493333,3.73399056363,0.453124369702
 12/14  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.38944815958,3.93632251184,0.453125647747
 12/14  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,8.79078330111,8.3376679451,0.453115356018
 12/14  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,10.9116797682,10.4585540088,0.453125759383
 12/14  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.5308600711,11.0777599328,0.453100138329
 12/14  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,11.7091987396,11.6891987396,0.02
 12/14  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.4189618523,11.9658825614,0.45307929091
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078437318,0.0,0.453078437318
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076268492,0.0,0.453076268492
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074236778,0.0,0.453074236778
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072194803,0.0,0.453072194803
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307015361,0.0,0.45307015361
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/15  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,14.8562155587,14.4031271927,0.453088365992
 12/15  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,16.2279482032,15.7748485398,0.453099663443
 12/15  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.58435541207,8.13125060551,0.453104806561
 12/15  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.00964814489,4.55650746475,0.453140680135
 12/15  11:00:00,12.0169898082,2.11486175141,0.00203153354337,0.0,4.9500482616,4.9500482616,3.58035405039,3.12720364386,0.453150406534
 12/15  12:00:00,12.0180544019,2.11486175141,0.0030961273177,0.0,4.9500482616,4.9500482616,2.7292953512,2.27611420612,0.453181145073
 12/15  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,3.21910360904,2.33272151795,0.88638209109
 12/15  14:00:00,12.0323975442,2.11486175141,0.017439269542,0.0,4.9500482616,4.9500482616,1.70747026766,1.25432972826,0.453140539403
 12/15  15:00:00,12.0247245321,2.11486175141,0.00976625750685,0.0,4.9500482616,4.9500482616,1.26807624477,0.814949451584,0.453126793182
 12/15  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.12925436798,0.676112087498,0.45314228048
 12/15  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,1.3049068479,0.851760142489,0.453146705406
 12/15  18:00:00,9.91861467926,2.11486175141,0.000699303838165,0.0,2.750026812,2.750026812,4.3049728823,3.85179744592,0.453175436375
 12/15  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,7.38821362407,6.93508477642,0.453128847653
 12/15  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,8.42631409307,7.97319873838,0.453115354688
 12/15  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.2765468413,8.82344821996,0.453098621332
 12/15  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,9.77696121328,9.32387355321,0.453087660076
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084184109,0.0,0.453084184109
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082214547,0.0,0.453082214547
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308027074,0.0,0.45308027074
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307832695,0.0,0.45307832695
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083987432,0.0,0.453083987432
 12/16  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,14.9186403132,14.4655803728,0.453059940425
 12/16  08:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,18.474174934,18.454174934,0.02
 12/16  09:00:00,6.89873798395,2.11486175141,0.0,0.0,1.6500160872,2.750026812,15.9300721399,15.47697011,0.453102029871
 12/16  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,14.8082083588,14.3551107423,0.453097616526
 12/16  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,13.305997463,12.8528711655,0.45312629749
 12/16  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,11.7994896224,11.3463718978,0.453117724625
 12/16  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,11.8140576619,11.3609345972,0.453123064676
 12/16  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,11.1655649979,10.7124450799,0.453119918001
 12/16  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,10.6756344854,10.6556344854,0.02
 12/16  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,11.0213160423,10.5682257891,0.45309025321
 12/16  17:00:00,5.63255523008,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,11.4070804985,10.9539785468,0.453101951711
 12/16  18:00:00,6.34288051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,12.6630529217,12.2099699954,0.453082926308
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094356212,0.0,0.453094356212
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068155324,0.0,0.453068155324
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087674965,0.0,0.453087674965
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082800455,0.0,0.453082800455
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074530887,0.0,0.453074530887
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306600416,0.0,0.45306600416
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057466605,0.0,0.453057466605
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061359854,0.0,0.453061359854
 12/17  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  08:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453041676314,0.0,0.453041676314
 12/17  09:00:00,2.5099875652,0.198131231236,0.00300423222438,0.0,0.2750026812,1.6500160872,0.453080548963,0.0,0.453080548963
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073281196,0.0,0.453073281196
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093327217,0.0,0.453093327217
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085831883,0.0,0.453085831883
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079308653,0.0,0.453079308653
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086864982,0.0,0.453086864982
 12/17  18:00:00,4.29369010766,0.0650431143535,0.000628224903631,0.0,0.2750026812,1.6500160872,0.472493479645,0.0194150754807,0.453078404164
 12/17  19:00:00,4.76425397667,0.534585196375,0.00165001189248,0.0,0.2750026812,1.6500160872,0.084999510077,0.064999510077,0.02
 12/17  20:00:00,5.03014557813,0.800540206549,0.00158660317203,0.0,0.2750026812,1.6500160872,0.659895255521,0.206806252216,0.453089003305
 12/17  21:00:00,5.05624074125,0.828221972842,0.0,0.0,0.2750026812,1.6500160872,0.6951606792,0.242080350911,0.453080328289
 12/17  22:00:00,5.06236025263,0.834341484223,0.0,0.0,0.2750026812,1.6500160872,0.443429311469,0.423429311469,0.02
 12/17  23:00:00,5.15786579786,0.929847029455,0.0,0.0,0.2750026812,1.6500160872,0.889936616855,0.43685100634,0.453085610515
 12/17  24:00:00,5.0953821245,0.867363356096,0.0,0.0,0.2750026812,1.6500160872,1.05880977644,0.605726817467,0.453082958973
 12/18  01:00:00,5.70787116026,0.929847029455,0.0,0.0,0.2750026812,2.2000214496,0.431271680451,0.411271680451,0.02
 12/18  02:00:00,5.6453874869,0.867363356096,0.0,0.0,0.2750026812,2.2000214496,1.02504504157,0.571962947215,0.453082094357
 12/18  03:00:00,5.81045743502,1.03243330421,0.0,0.0,0.2750026812,2.2000214496,1.11401378459,0.660921054488,0.453092730103
 12/18  04:00:00,5.91895088626,1.14092675546,0.0,0.0,0.2750026812,2.2000214496,0.980573324704,0.960573324704,0.02
 12/18  05:00:00,5.93584065973,1.15781652892,0.0,0.0,0.2750026812,2.2000214496,1.46798811975,1.01489719098,0.453090928766
 12/18  06:00:00,6.23954746735,1.18652065535,0.0,0.0,0.5500053624,2.2000214496,1.61271165304,1.15961824877,0.453093404276
 12/18  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,25.7655393714,25.7455393714,0.02
 12/18  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,26.8277342061,26.3746263231,0.45310788298
 12/18  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,17.6919162789,17.2388147744,0.45310150451
 12/18  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.4878358222,14.0346655362,0.453170286022
 12/18  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.5872495156,12.1341012772,0.453148238394
 12/18  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.8049364875,10.9185824066,0.886354080899
 12/18  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,11.7032379854,11.250068085,0.453169900435
 12/18  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.16976732399,8.71659417889,0.453173145097
 12/18  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.66121801526,8.2080696518,0.453148363461
 12/18  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.70365425045,7.81735961706,0.886294633396
 12/18  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.75551535061,9.30234645914,0.453168891475
 12/18  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,15.6852453336,15.2321183009,0.453127032708
 12/18  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.9166680605,18.4635597284,0.453108332108
 12/18  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,19.6694318595,19.6494318595,0.02
 12/18  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,21.0693684875,20.6162632598,0.453105227693
 12/18  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,21.7075198038,21.2544342137,0.453085590148
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086645034,0.0,0.453086645034
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084937531,0.0,0.453084937531
 12/19  02:00:00,5.04119847639,0.263174345589,0.0,0.0,0.2750026812,2.2000214496,0.506751857168,0.053667144814,0.453084712354
 12/19  03:00:00,5.709899764,0.931875633199,0.0,0.0,0.2750026812,2.2000214496,0.499519403424,0.479519403424,0.02
 12/19  04:00:00,5.88219602035,1.10417188954,0.0,0.0,0.2750026812,2.2000214496,1.57218686303,1.11910345727,0.453083405759
 12/19  05:00:00,6.05238485045,1.27436071965,0.0,0.0,0.2750026812,2.2000214496,2.10428609815,1.6512046803,0.453081417845
 12/19  06:00:00,6.19139412647,1.13836731446,0.0,0.0,0.5500053624,2.2000214496,1.97354933464,1.95354933464,0.02
 12/19  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,25.4744731785,25.0214119219,0.453061256594
 12/19  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,30.0300699808,29.5769846217,0.453085359086
 12/19  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,21.1107768124,20.6576406347,0.453136177763
 12/19  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,17.9371467076,17.4839802403,0.453166467354
 12/19  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.8592488863,15.4060805807,0.453168305536
 12/19  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.3753041288,13.9221426395,0.453161489314
 12/19  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,14.8048025061,13.9184003523,0.886402153819
 12/19  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.0522289095,11.5990611282,0.453167781305
 12/19  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.3290881685,10.8759505582,0.453137610309
 12/19  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.0386612079,10.5855062815,0.453154926347
 12/19  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.2184276679,10.7652874204,0.453140247525
 12/19  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,15.3873816364,14.934236772,0.453144864411
 12/19  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.2179086899,16.7648234531,0.453085236721
 12/19  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.5856030566,17.1325261383,0.453076918257
 12/19  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,18.083059405,17.6299520917,0.453107313333
 12/19  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,18.2560735777,17.8029835307,0.453090047048
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084722161,0.0,0.453084722161
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083152305,0.0,0.453083152305
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081596619,0.0,0.453081596619
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080041031,0.0,0.453080041031
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088830694,0.0,0.453088830694
 12/20  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,22.0190565419,21.5659923503,0.453064191549
 12/20  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,21.7780576322,21.7580576322,0.02
 12/20  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,14.5626393919,13.6763903575,0.886249034443
 12/20  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.7580799653,11.3049228278,0.453157137486
 12/20  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.2950797284,9.84194054731,0.453139181066
 12/20  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.15988397495,8.70672946581,0.453154509144
 12/20  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,9.96945770871,9.51625564084,0.453202067871
 12/20  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.41057841133,7.52419758748,0.886380823856
 12/20  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.46888984797,7.01574259665,0.453147251319
 12/20  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.30455509842,6.8514508339,0.453104264518
 12/20  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.19287431014,6.73970555856,0.453168751578
 12/20  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,11.0520754638,10.5989688586,0.453106605168
 12/20  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,12.7617731781,12.3086504996,0.453122678506
 12/20  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.1319340265,12.678831017,0.453103009524
 12/20  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,13.6504062916,13.19731331,0.453092981567
 12/20  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,13.4354856189,13.4154856189,0.02
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090834029,0.0,0.453090834029
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089143014,0.0,0.453089143014
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087700087,0.0,0.453087700087
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086239359,0.0,0.453086239359
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084778425,0.0,0.453084778425
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062041494,0.0,0.453062041494
 12/21  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,20.8079494094,20.7879494094,0.02
 12/21  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,23.4318623321,22.9787576069,0.453104725122
 12/21  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.1947218291,14.7415592627,0.45316256645
 12/21  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.892498287,11.4393286308,0.453169656222
 12/21  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.4761676202,10.0230186241,0.453148996065
 12/21  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.0417099026,9.15534709251,0.886362810043
 12/21  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,9.89942795383,9.44621137736,0.453216576464
 12/21  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.90955985193,7.4564189835,0.453140868436
 12/21  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.88165424766,6.9953929832,0.886261264457
 12/21  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.37524097213,6.92212020863,0.453120763504
 12/21  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.47108839822,7.01791845344,0.453169944773
 12/21  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,11.5776884672,11.1245760947,0.453112372584
 12/21  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.5285717675,13.0754503688,0.45312139867
 12/21  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.5234117667,13.5034117667,0.02
 12/21  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.4048452989,13.9517500376,0.453095261275
 12/21  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.5254481622,14.0723850788,0.453063083417
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065973149,0.0,0.453065973149
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064543731,0.0,0.453064543731
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063188176,0.0,0.453063188176
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061832083,0.0,0.453061832083
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060477437,0.0,0.453060477437
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,19.4976175466,19.0445391812,0.4530783654
 12/22  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,20.6586569237,20.2055533016,0.453103622127
 12/22  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.3927581855,11.9396336967,0.453124488747
 12/22  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.44758007671,8.99441375436,0.453166322356
 12/22  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.33433150027,6.8811840982,0.453147402074
 12/22  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.68460522334,5.23141900101,0.453186222325
 12/22  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,6.29356097197,5.40723209438,0.886328877598
 12/22  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.23195914262,3.77876182924,0.45319731338
 12/22  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.42319798504,3.97008848943,0.453109495615
 12/22  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,4.83428799215,4.38112995477,0.453158037382
 12/22  17:00:00,12.7826249413,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,5.1235822922,4.67040862688,0.453173665322
 12/22  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,9.37374640444,8.92058244862,0.453163955829
 12/22  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.425314871,10.9721948471,0.453120023871
 12/22  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,11.9375726431,11.4844605728,0.453112070376
 12/22  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.4238052683,11.9707082192,0.453097049113
 12/22  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,12.5928063562,12.1397190593,0.453087296926
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084475033,0.0,0.453084475033
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083176035,0.0,0.453083176035
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081901366,0.0,0.453081901366
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080626857,0.0,0.453080626857
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087123959,0.0,0.453087123959
 12/23  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,18.4675703524,18.0145063876,0.453063964875
 12/23  08:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,20.8197936798,20.7997936798,0.02
 12/23  09:00:00,6.89873798395,2.11486175141,0.0,0.0,1.6500160872,2.750026812,16.9860257168,16.5329180676,0.453107649197
 12/23  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,13.752556403,13.2994505528,0.453105850256
 12/23  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,11.5552033313,11.1020909643,0.45311236703
 12/23  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,9.916534218,9.46340375417,0.453130463831
 12/23  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,10.1512659486,9.69815309522,0.45311285334
 12/23  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,9.78929549386,9.33620718137,0.453088312484
 12/23  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,9.40590822822,9.38590822822,0.02
 12/23  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,10.2986825886,9.84557228545,0.453110303137
 12/23  17:00:00,5.63255523008,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,11.5161402387,11.0630395813,0.453100657408
 12/23  18:00:00,6.34288051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,13.4789771735,13.0258916776,0.453085495907
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077633264,0.0,0.453077633264
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090036754,0.0,0.453090036754
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076203587,0.0,0.453076203587
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
