Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070180804,0.0,0.453070180804
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063215582,0.0,0.453063215582
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055205621,0.0,0.453055205621
 12/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308251892,0.0,0.45308251892
 12/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087352269,0.0,0.453087352269
 12/24  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  08:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080144721,0.0,0.453080144721
 12/24  09:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072155107,0.0,0.453072155107
 12/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064154015,0.0,0.453064154015
 12/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064617244,0.0,0.453064617244
 12/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073985348,0.0,0.453073985348
 12/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308962893,0.0,0.45308962893
 12/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083544399,0.0,0.453083544399
 12/24  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075461187,0.0,0.453075461187
 12/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066161563,0.0,0.453066161563
 12/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058154139,0.0,0.453058154139
 12/24  22:00:00,4.42854718404,0.198131231236,0.00239718439771,0.0,0.2750026812,1.6500160872,0.0348668472172,0.0148668472172,0.02
 12/24  23:00:00,4.62362381176,0.393260574296,0.00234446906108,0.0,0.2750026812,1.6500160872,0.486292119468,0.0332260304638,0.453066089004
 12/24  24:00:00,4.62317409862,0.393260574296,0.00189475591546,0.0,0.2750026812,1.6500160872,0.491554130542,0.0384793071374,0.453074823404
 12/25  01:00:00,4.86123785623,0.631591685694,0.00162740213639,0.0,0.2750026812,1.6500160872,0.130121863094,0.110121863094,0.02
 12/25  02:00:00,4.92475383269,0.695855394245,0.000879670035728,0.0,0.2750026812,1.6500160872,0.59143136837,0.138346619068,0.453084749303
 12/25  03:00:00,5.09282268351,0.864803915101,0.0,0.0,0.2750026812,1.6500160872,0.664830288096,0.211754874356,0.45307541374
 12/25  04:00:00,5.34273006013,1.11471129172,0.0,0.0,0.2750026812,1.6500160872,0.415475518248,0.395475518248,0.02
 12/25  05:00:00,5.32079218297,1.09277341457,0.0,0.0,0.2750026812,1.6500160872,0.928303924289,0.475222987441,0.453080936848
 12/25  06:00:00,5.47958253811,1.2515637697,0.0,0.0,0.2750026812,1.6500160872,1.20114144661,0.748052472629,0.453088973978
 12/25  07:00:00,5.34358913292,1.11557036451,0.0,0.0,0.2750026812,1.6500160872,0.799821234632,0.779821234632,0.02
 12/25  08:00:00,5.50237948805,1.27436071965,0.0,0.0,0.2750026812,1.6500160872,1.45626550046,1.00318103799,0.453084462466
 12/25  09:00:00,3.4472194162,1.13836731446,0.0,0.0,0.2750026812,1.6500160872,1.44567875451,0.992596028839,0.453082725668
 12/25  10:00:00,3.19937948805,1.27436071965,0.0,0.0,0.2750026812,1.6500160872,0.985212507251,0.965212507251,0.02
 12/25  11:00:00,2.94940133313,1.02438256473,0.0,0.0,0.2750026812,1.6500160872,1.05822285019,0.605136136871,0.45308671332
 12/25  12:00:00,2.85742523885,0.932406470449,0.0,0.0,0.2750026812,1.6500160872,0.996610462304,0.543520454283,0.453090008021
 12/25  13:00:00,2.78982268351,0.864803915101,0.0,0.0,0.2750026812,1.6500160872,0.417682923386,0.397682923386,0.02
 12/25  14:00:00,2.83455751061,0.909538742203,0.0,0.0,0.2750026812,1.6500160872,0.872893527746,0.419807363604,0.453086164142
 12/25  15:00:00,2.78982268351,0.864803915101,0.0,0.0,0.2750026812,1.6500160872,0.857562929493,0.404484876362,0.453078053132
 12/25  16:00:00,2.94861303864,1.02359427024,0.0,0.0,0.2750026812,1.6500160872,0.623197314613,0.603197314613,0.02
 12/25  17:00:00,3.42442246625,1.11557036451,0.0,0.0,0.2750026812,1.6500160872,1.30340258934,0.850321137847,0.453081451496
 12/25  18:00:00,5.50237948805,1.27436071965,0.0,0.0,0.2750026812,1.6500160872,1.90144091426,1.44835547472,0.453085439539
 12/25  19:00:00,5.36638608287,1.13836731446,0.0,0.0,0.2750026812,1.6500160872,1.40816381579,1.38816381579,0.02
 12/25  20:00:00,5.50237948805,1.27436071965,0.0,0.0,0.2750026812,1.6500160872,2.18409997711,1.73101056433,0.45308941278
 12/25  21:00:00,5.36638608287,1.13836731446,0.0,0.0,0.2750026812,1.6500160872,2.07822769434,1.62513718244,0.453090511895
 12/25  22:00:00,5.50237948805,1.27436071965,0.0,0.0,0.2750026812,1.6500160872,1.91831370672,1.89831370672,0.02
 12/25  23:00:00,5.36638608287,1.13836731446,0.0,0.0,0.2750026812,1.6500160872,2.28438292403,1.83129543645,0.453087487586
 12/25  24:00:00,5.50237948805,1.27436071965,0.0,0.0,0.2750026812,1.6500160872,2.577100682,2.12402333622,0.45307734578
 12/26  01:00:00,5.91639144527,1.13836731446,0.0,0.0,0.2750026812,2.2000214496,1.81079490932,1.79079490932,0.02
 12/26  02:00:00,6.05238485045,1.27436071965,0.0,0.0,0.2750026812,2.2000214496,2.4338041444,1.98071258973,0.453091554674
 12/26  03:00:00,5.91639144527,1.13836731446,0.0,0.0,0.2750026812,2.2000214496,2.26139646271,1.80830890528,0.453087557428
 12/26  04:00:00,6.05238485045,1.27436071965,0.0,0.0,0.2750026812,2.2000214496,2.0037310946,1.9837310946,0.02
 12/26  05:00:00,5.91639144527,1.13836731446,0.0,0.0,0.2750026812,2.2000214496,2.28631003922,1.83322349533,0.453086543882
 12/26  06:00:00,6.32738753165,1.27436071965,0.0,0.0,0.5500053624,2.2000214496,2.4408238026,1.98773166317,0.45309213943
 12/26  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,28.0371239508,28.0171239508,0.02
 12/26  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,28.4222688591,27.9691719178,0.453096941373
 12/26  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,19.0388388977,18.5856820394,0.453156858234
 12/26  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.9915514271,15.5384188146,0.453132612546
 12/26  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.9665127038,13.5133990657,0.453113638082
 12/26  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.6799969355,11.793632084,0.88636485146
 12/26  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,12.2865858338,11.8334041538,0.453181680017
 12/26  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.72376059384,9.27061113706,0.453149456777
 12/26  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.39157760075,8.50529260238,0.886284998362
 12/26  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.796973195,8.34383668499,0.453136510015
 12/26  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.06434925794,8.61116152405,0.453187733885
 12/26  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,13.4619176233,13.0087865985,0.453131024745
 12/26  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.5243159624,15.0712243743,0.453091588097
 12/26  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,15.5782818082,15.5582818082,0.02
 12/26  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,16.5382115703,16.0850954329,0.453116137418
 12/26  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,16.7640903712,16.3110056547,0.45308471649
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087853954,0.0,0.453087853954
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086871897,0.0,0.453086871897
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085958543,0.0,0.453085958543
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085043348,0.0,0.453085043348
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084128231,0.0,0.453084128231
 12/27  06:00:00,5.11946371845,0.0660437437452,0.000393162703299,0.0,0.5500053624,2.2000214496,0.0409090983424,0.0209090983424,0.02
 12/27  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,22.33118385,21.8780860658,0.453097784251
 12/27  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,24.1765830556,23.7235016071,0.453081448506
 12/27  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,16.2166238111,15.7634704216,0.453153389445
 12/27  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,13.9402128147,13.4870808877,0.453131926929
 12/27  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.8166000401,12.36348565,0.453114390121
 12/27  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.2071060131,11.3207912544,0.886314758738
 12/27  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,12.4824434473,12.0292453578,0.45319808954
 12/27  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,10.4768659254,10.0237024562,0.453163469228
 12/27  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.78095696409,9.32780210743,0.45315485666
 12/27  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.76702870087,8.31391409882,0.453114602048
 12/27  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.94791027182,9.06160626285,0.886304008963
 12/27  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,14.9196793192,14.4665533388,0.453125980455
 12/27  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,17.6198542186,17.1667724439,0.453081774764
 12/27  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.3227718435,18.3027718435,0.02
 12/27  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,19.957954094,19.5048492428,0.45310485116
 12/27  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,20.8272820075,20.3742175531,0.453064454399
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066644803,0.0,0.453066644803
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065774971,0.0,0.453065774971
 12/28  02:00:00,4.84406787455,0.0660437437452,0.0,0.0,0.2750026812,2.2000214496,0.482258167502,0.0291737297701,0.453084437731
 12/28  03:00:00,5.65373107278,0.875706941974,0.0,0.0,0.2750026812,2.2000214496,0.560855202192,0.540855202192,0.02
 12/28  04:00:00,5.91539081587,1.13736668507,0.0,0.0,0.2750026812,2.2000214496,1.96537992763,1.51228969728,0.453090230347
 12/28  05:00:00,6.05338547985,1.27536134904,0.0,0.0,0.2750026812,2.2000214496,2.77535128049,2.32228790351,0.453063376973
 12/28  06:00:00,6.19039349707,1.13736668507,0.0,0.0,0.5500053624,2.2000214496,2.65528250652,2.63528250652,0.02
 12/28  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,26.541291662,26.088208227,0.453083434973
 12/28  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,31.8922973705,31.439177442,0.453119928508
 12/28  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,22.9335962779,22.4804386812,0.453157596743
 12/28  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,18.655062823,18.2019020485,0.453160774487
 12/28  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.165539966,14.7123676117,0.453172354252
 12/28  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.7587449783,11.3055621417,0.453182836588
 12/28  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,11.0886566452,10.2022620384,0.886394606811
 12/28  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.95601322429,7.50282755252,0.453185671774
 12/28  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.52661004483,7.07345219638,0.453157848453
 12/28  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.48451214817,7.03136204683,0.453150101335
 12/28  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.84593989839,8.39277146144,0.453168436956
 12/28  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,14.7704109445,14.3172454093,0.453165535261
 12/28  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,18.1101223159,17.6569996973,0.453122618552
 12/28  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,19.5833497554,19.1302351016,0.453114653775
 12/28  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,20.9205795888,20.4674794492,0.453100139623
 12/28  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,21.9202819691,21.4671917829,0.453090186174
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087856352,0.0,0.453087856352
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087091199,0.0,0.453087091199
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308780608,0.0,0.45308780608
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087127929,0.0,0.453087127929
 12/29  05:00:00,4.97606168069,0.197130601844,0.000906948044588,0.0,0.2750026812,2.2000214496,0.061320058635,0.041320058635,0.02
 12/29  06:00:00,5.51133050065,0.45830368865,0.0,0.0,0.5500053624,2.2000214496,0.502452618784,0.049358616708,0.453094002076
 12/29  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,23.0818392969,22.6287689167,0.453070380197
 12/29  08:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,23.7792913422,23.3261749719,0.453116370308
 12/29  09:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,15.3452503436,14.8920843016,0.453166042007
 12/29  10:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,12.7069788115,12.2538275386,0.453151272906
 12/29  11:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,11.1297066506,10.6765374937,0.45316915688
 12/29  12:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,9.97117415361,9.51798847127,0.453185682343
 12/29  13:00:00,11.4649529122,2.11486175141,0.0,0.0,4.9500482616,4.4000428992,11.0831054829,10.1967428232,0.886362659696
 12/29  14:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.7783036026,8.32509094731,0.453212655285
 12/29  15:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,8.26821407434,7.81510566356,0.453108410783
 12/29  16:00:00,12.0149582746,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.94344796449,7.49031788202,0.453130082464
 12/29  17:00:00,12.398791608,2.11486175141,0.0,0.0,4.9500482616,4.9500482616,7.8700328371,7.41691342498,0.453119412128
 12/29  18:00:00,9.91791537542,2.11486175141,0.0,0.0,2.750026812,2.750026812,11.9782745412,11.5251270255,0.453147515737
 12/29  19:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,13.8672198185,13.4141009476,0.453118870909
 12/29  20:00:00,8.26789928822,2.11486175141,0.0,0.0,1.6500160872,2.2000214496,14.1255375945,13.6724274223,0.453110172149
 12/29  21:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.3838505023,13.9307514173,0.453099085002
 12/29  22:00:00,7.71789392582,2.11486175141,0.0,0.0,1.1000107248,2.2000214496,14.3080610526,13.8549776808,0.453083371783
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078925569,0.0,0.453078925569
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078257315,0.0,0.453078257315
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077602245,0.0,0.453077602245
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076947519,0.0,0.453076947519
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086902186,0.0,0.453086902186
 12/30  07:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,19.5590628955,19.1059994866,0.453063408888
 12/30  08:00:00,7.16788856342,2.11486175141,0.0,0.0,0.5500053624,2.2000214496,19.9678802713,19.9478802713,0.02
 12/30  09:00:00,6.89873798395,2.11486175141,0.0,0.0,1.6500160872,2.750026812,16.6136428321,16.1605726866,0.453070145537
 12/30  10:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,14.7422697569,14.2891487747,0.453120982265
 12/30  11:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,13.253437296,12.8003108663,0.453126429676
 12/30  12:00:00,6.51490465062,2.11486175141,0.0,0.0,1.6500160872,2.750026812,12.1568684167,11.7037445626,0.453123854061
 12/30  13:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.7573260784,12.3042199199,0.453106158489
 12/30  14:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.3730359107,11.9199275798,0.453108330878
 12/30  15:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,11.7177898082,11.6977898082,0.02
 12/30  16:00:00,4.86488856342,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.1786743265,11.7255927941,0.453081532361
 12/30  17:00:00,5.24872189675,2.11486175141,0.0,0.0,0.8250080436,1.9250187684,12.5683940329,12.1152964258,0.453097607083
 12/30  18:00:00,6.34288051982,2.11486175141,0.0,0.0,0.2750026812,1.6500160872,13.7509098999,13.2978292624,0.453080637568
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092646828,0.0,0.453092646828
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068033925,0.0,0.453068033925
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308969071,0.0,0.45308969071
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085980897,0.0,0.453085980897
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078730667,0.0,0.453078730667
 12/31  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071224729,0.0,0.453071224729
 12/31  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306370953,0.0,0.45306370953
 12/31  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069138886,0.0,0.453069138886
 12/31  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  08:00:00,4.59267095681,0.36073901712,0.0039131712885,0.0,0.2750026812,1.6500160872,0.473054431902,0.0199918375885,0.453062594314
 12/31  09:00:00,2.76936355128,0.45830368865,0.0022077608956,0.0,0.2750026812,1.6500160872,0.517272046504,0.0641980408509,0.453074005653
 12/31  10:00:00,2.12063928112,0.195129343061,0.000491169659266,0.0,0.2750026812,1.6500160872,0.0418168929054,0.0218168929054,0.02
 12/31  11:00:00,2.05551946769,0.130086228707,0.000414470574555,0.0,0.2750026812,1.6500160872,0.453084425547,0.0,0.453084425547
 12/31  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087148046,0.0,0.453087148046
 12/31  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453100081406,0.0,0.453100081406
 12/31  15:00:00,2.05789774478,0.13208748749,0.000791488889849,0.0,0.2750026812,1.6500160872,0.471026641231,0.0179512884797,0.453075352751
 12/31  16:00:00,2.12491986723,0.198131231236,0.00176986758804,0.0,0.2750026812,1.6500160872,0.0393494310535,0.0193494310535,0.02
 12/31  17:00:00,2.83847605564,0.527907502782,0.00171645111714,0.0,0.2750026812,1.6500160872,0.554004919294,0.100936490883,0.45306842841
 12/31  18:00:00,5.03593245399,0.80791368559,0.0,0.0,0.2750026812,1.6500160872,0.621384157335,0.168304184647,0.453079972688
 12/31  19:00:00,5.12701810843,0.898999340021,0.0,0.0,0.2750026812,1.6500160872,0.22882880892,0.20882880892,0.02
 12/31  20:00:00,5.29678226873,1.06876350033,0.0,0.0,0.2750026812,1.6500160872,0.798221468245,0.345131130567,0.453090337679
 12/31  21:00:00,5.38939536771,1.16137659931,0.0,0.0,0.2750026812,1.6500160872,0.990149426388,0.537066393975,0.453083032414
 12/31  22:00:00,5.41097935337,1.18296058496,0.0,0.0,0.2750026812,1.6500160872,0.806086464162,0.786086464162,0.02
 12/31  23:00:00,5.43498926761,1.2069704992,0.0,0.0,0.2750026812,1.6500160872,1.31042363378,0.857333657557,0.453089976225
 12/31  24:00:00,5.43377630331,1.20575753491,0.0,0.0,0.2750026812,1.6500160872,1.61686479212,1.16378285306,0.453081939062
